Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,8.75
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.75
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.88
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.69
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-47.56
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.16164
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9593200000000001
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.30153
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.63
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.06
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.88
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97046
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9888600000000001
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9899600000000001
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,33.88
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,34.25
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.12
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,31.5
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,31.5
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,36.5
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,37.62
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.12
931355,Hampshire Close,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (Min),V,245.97
931355,Hampshire Close,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (Max),V,246.06
931355,Hampshire Close,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
931355,Hampshire Close,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (Min),V,246.8
931355,Hampshire Close,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (Max),V,246.8
931355,Hampshire Close,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
931355,Hampshire Close,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (Min),V,245.17
931355,Hampshire Close,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (Max),V,245.34
931355,Hampshire Close,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
931355,Hampshire Close,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,20.0
931355,Hampshire Close,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,22.0
931355,Hampshire Close,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,25.0
931355,Hampshire Close,2023-08-14 10:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 10:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 10:30:00+00:00,busbar,,L3 Current (Min),A,83.25
931355,Hampshire Close,2023-08-14 10:30:00+00:00,busbar,,L3 Current (Max),A,83.62
931355,Hampshire Close,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,83.5
931355,Hampshire Close,2023-08-14 10:30:00+00:00,busbar,,L2 Current (Min),A,88.38
931355,Hampshire Close,2023-08-14 10:30:00+00:00,busbar,,L2 Current (Max),A,88.62
931355,Hampshire Close,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,88.5
931355,Hampshire Close,2023-08-14 10:30:00+00:00,busbar,,L1 Current (Min),A,101.0
931355,Hampshire Close,2023-08-14 10:30:00+00:00,busbar,,L1 Current (Max),A,102.0
931355,Hampshire Close,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,101.5
931355,Hampshire Close,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 10:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.38
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.62
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-29.88
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91659
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94357
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.77746
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.75
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,8.75
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.25
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,8.38
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,4.75
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,4.75
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.0
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.88
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.94
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9919399999999999
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9865700000000001
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9342
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,28.88
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,29.12
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,29.62
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,29.88
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.75
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,14.38
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.5
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.38
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.5
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.75
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.63
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95065
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9899899999999999
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8978299999999999
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,8.38
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,8.38
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.12
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.5
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.38
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-71.94
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.5
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.25
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.13939000000000001
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9562700000000001
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33812
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.13
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.75
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.19
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95563
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99249
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96329
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,40.75
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,40.75
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.75
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,46.12
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,46.12
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.12
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,26.62
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,34.0
931355,Hampshire Close,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.25
931355,Hampshire Close,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (Min),V,246.39
931355,Hampshire Close,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (Max),V,246.44
931355,Hampshire Close,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
931355,Hampshire Close,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (Min),V,246.84
931355,Hampshire Close,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (Max),V,246.86
931355,Hampshire Close,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
931355,Hampshire Close,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (Min),V,245.88
931355,Hampshire Close,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (Max),V,245.91
931355,Hampshire Close,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
931355,Hampshire Close,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,21.0
931355,Hampshire Close,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,26.0
931355,Hampshire Close,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-14 10:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 10:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 10:20:00+00:00,busbar,,L3 Current (Min),A,85.38
931355,Hampshire Close,2023-08-14 10:20:00+00:00,busbar,,L3 Current (Max),A,85.38
931355,Hampshire Close,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,85.38
931355,Hampshire Close,2023-08-14 10:20:00+00:00,busbar,,L2 Current (Min),A,105.88
931355,Hampshire Close,2023-08-14 10:20:00+00:00,busbar,,L2 Current (Max),A,106.25
931355,Hampshire Close,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,106.12
931355,Hampshire Close,2023-08-14 10:20:00+00:00,busbar,,L1 Current (Min),A,55.12
931355,Hampshire Close,2023-08-14 10:20:00+00:00,busbar,,L1 Current (Max),A,62.38
931355,Hampshire Close,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,58.75
931355,Hampshire Close,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 10:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.5
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.06
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-29.81
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90051
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87134
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.75393
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,8.25
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,6.88
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,7.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,5.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,5.12
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.69
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.38
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.56
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9375
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9371299999999999
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9294399999999999
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.12
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.38
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.25
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,13.12
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,13.38
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,15.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,15.12
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.12
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.06
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.62
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.94
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97977
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9915799999999999
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84405
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.38
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.12
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.12
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.63
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.69
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.26052
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96072
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.38119000000000003
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,24.44
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.5
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,16.69
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8986200000000001
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9819899999999999
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9433
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,65.62
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,67.88
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,66.38
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,44.12
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,44.25
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.12
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,30.12
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,30.25
931355,Hampshire Close,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.12
931355,Hampshire Close,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (Min),V,245.7
931355,Hampshire Close,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (Max),V,245.75
931355,Hampshire Close,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
931355,Hampshire Close,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (Min),V,246.3
931355,Hampshire Close,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (Max),V,246.31
931355,Hampshire Close,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
931355,Hampshire Close,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (Min),V,245.41
931355,Hampshire Close,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (Max),V,245.44
931355,Hampshire Close,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
931355,Hampshire Close,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,23.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,21.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,busbar,,L3 Current (Min),A,97.5
931355,Hampshire Close,2023-08-14 10:10:00+00:00,busbar,,L3 Current (Max),A,98.88
931355,Hampshire Close,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,98.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,busbar,,L2 Current (Min),A,85.75
931355,Hampshire Close,2023-08-14 10:10:00+00:00,busbar,,L2 Current (Max),A,85.88
931355,Hampshire Close,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,85.88
931355,Hampshire Close,2023-08-14 10:10:00+00:00,busbar,,L1 Current (Min),A,58.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,busbar,,L1 Current (Max),A,58.12
931355,Hampshire Close,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,58.12
931355,Hampshire Close,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 10:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.75
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-33.75
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97913
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91406
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.74374
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.62
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,8.75
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.25
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,7.38
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,4.75
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,4.88
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.5
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.06
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.94
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93399
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9466200000000001
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9452200000000001
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.12
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.25
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,14.62
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,14.88
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.75
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,14.25
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,14.38
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.38
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.75
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.38
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.62
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94037
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98935
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8764299999999999
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,7.5
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,10.75
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.25
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.25
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.25
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.12
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.25
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.75
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.11656
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9611200000000001
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.19957
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.56
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.38
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94415
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9944799999999999
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97559
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,65.38
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,66.25
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,65.75
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,42.88
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,43.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.88
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,26.88
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,27.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.88
931355,Hampshire Close,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (Min),V,239.39
931355,Hampshire Close,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (Max),V,239.47
