Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
931355,Hampshire Close,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (Min),V,240.05
931355,Hampshire Close,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (Max),V,240.08
931355,Hampshire Close,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
931355,Hampshire Close,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (Min),V,238.94
931355,Hampshire Close,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (Max),V,238.98
931355,Hampshire Close,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
931355,Hampshire Close,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,21.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,21.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,busbar,,L3 Current (Min),A,91.38
931355,Hampshire Close,2023-08-14 10:00:00+00:00,busbar,,L3 Current (Max),A,94.25
931355,Hampshire Close,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,92.38
931355,Hampshire Close,2023-08-14 10:00:00+00:00,busbar,,L2 Current (Min),A,87.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,busbar,,L2 Current (Max),A,87.25
931355,Hampshire Close,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,87.12
931355,Hampshire Close,2023-08-14 10:00:00+00:00,busbar,,L1 Current (Min),A,56.88
931355,Hampshire Close,2023-08-14 10:00:00+00:00,busbar,,L1 Current (Max),A,57.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,57.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 10:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.75
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.25
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.37
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97824
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90146
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8637100000000001
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,15.25
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,15.38
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.38
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,7.12
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.12
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.25
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.25
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.62
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.88
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.62
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95642
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9284399999999999
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9728399999999999
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,12.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.12
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,20.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,20.12
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.12
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.44
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.69
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.75
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92255
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99072
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86831
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,7.62
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,7.62
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.88
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.88
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.12
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-62.31
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.81
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.81
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.18855999999999998
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95944
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.40237
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.56
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.88
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,23.5
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93811
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9894700000000001
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9046299999999999
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,64.88
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,67.38
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,65.88
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,58.12
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,58.25
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,58.12
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,45.88
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,46.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.88
931355,Hampshire Close,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (Min),V,240.84
931355,Hampshire Close,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (Max),V,241.2
931355,Hampshire Close,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
931355,Hampshire Close,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (Min),V,241.83
931355,Hampshire Close,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (Max),V,242.19
931355,Hampshire Close,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
931355,Hampshire Close,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (Min),V,240.25
931355,Hampshire Close,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (Max),V,240.61
931355,Hampshire Close,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
931355,Hampshire Close,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,23.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,24.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,19.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,busbar,,L3 Current (Min),A,97.62
931355,Hampshire Close,2023-08-14 09:50:00+00:00,busbar,,L3 Current (Max),A,100.25
931355,Hampshire Close,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,98.62
931355,Hampshire Close,2023-08-14 09:50:00+00:00,busbar,,L2 Current (Min),A,98.88
931355,Hampshire Close,2023-08-14 09:50:00+00:00,busbar,,L2 Current (Max),A,99.25
931355,Hampshire Close,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,99.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,busbar,,L1 Current (Min),A,80.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,busbar,,L1 Current (Max),A,80.62
931355,Hampshire Close,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,80.25
931355,Hampshire Close,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 09:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.12
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.56
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.19
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89465
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9887100000000001
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8807
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,7.62
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,18.88
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,19.12
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,5.5
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,5.62
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.44
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.69
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.31
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9745799999999999
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9429
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9831200000000001
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,16.38
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.5
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.38
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,13.38
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,13.5
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,26.38
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,26.75
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.19
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.31
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.25
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93466
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87124
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9107299999999999
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,7.62
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,7.75
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.62
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.75
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.62
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.5
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-59.94
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.69
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.16863
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9561799999999999
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.42223
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.25
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.38
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.06
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9774200000000001
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99326
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9967
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,62.38
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,64.62
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,63.38
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,34.25
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,34.38
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.25
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,69.0
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,70.12
931355,Hampshire Close,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,69.88
931355,Hampshire Close,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (Min),V,240.28
931355,Hampshire Close,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (Max),V,240.39
931355,Hampshire Close,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
931355,Hampshire Close,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (Min),V,241.19
931355,Hampshire Close,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (Max),V,241.22
931355,Hampshire Close,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
931355,Hampshire Close,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (Min),V,239.62
931355,Hampshire Close,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (Max),V,239.69
931355,Hampshire Close,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
931355,Hampshire Close,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,22.0
931355,Hampshire Close,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,26.0
931355,Hampshire Close,2023-08-14 09:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 09:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 09:40:00+00:00,busbar,,L3 Current (Min),A,93.0
931355,Hampshire Close,2023-08-14 09:40:00+00:00,busbar,,L3 Current (Max),A,95.0
931355,Hampshire Close,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,93.88
931355,Hampshire Close,2023-08-14 09:40:00+00:00,busbar,,L2 Current (Min),A,81.0
931355,Hampshire Close,2023-08-14 09:40:00+00:00,busbar,,L2 Current (Max),A,81.12
931355,Hampshire Close,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,81.12
931355,Hampshire Close,2023-08-14 09:40:00+00:00,busbar,,L1 Current (Min),A,110.75
931355,Hampshire Close,2023-08-14 09:40:00+00:00,busbar,,L1 Current (Max),A,111.62
931355,Hampshire Close,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,111.5
931355,Hampshire Close,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 09:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.44
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.87
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.87
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9971899999999999
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8635799999999999
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.83319
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,49.75
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,49.88
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,49.88
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,6.5
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,6.5
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,5.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,5.12
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.12
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.94
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.06
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.44
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9774200000000001
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98016
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96475
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,17.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,22.88
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,22.88
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.88
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,20.12
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,20.25
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.12
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.32
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.37
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.56
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98361
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8732
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82904
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.12
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.12
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.12
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.88
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.88
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.44
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.29812
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9584299999999999
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.29225999999999996
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.69
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.12
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95511
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.992
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9919399999999999
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,63.12
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,64.12
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,63.88
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,34.88
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,35.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,60.75
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,61.12
931355,Hampshire Close,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.88
931355,Hampshire Close,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (Min),V,239.56
931355,Hampshire Close,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (Max),V,239.66
931355,Hampshire Close,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
931355,Hampshire Close,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (Min),V,240.78
931355,Hampshire Close,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (Max),V,240.84
931355,Hampshire Close,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
931355,Hampshire Close,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (Min),V,239.83
931355,Hampshire Close,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (Max),V,239.86
931355,Hampshire Close,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
931355,Hampshire Close,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,34.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,22.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,busbar,,L3 Current (Min),A,143.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,busbar,,L3 Current (Max),A,144.12
931355,Hampshire Close,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,143.88
931355,Hampshire Close,2023-08-14 09:30:00+00:00,busbar,,L2 Current (Min),A,78.88
931355,Hampshire Close,2023-08-14 09:30:00+00:00,busbar,,L2 Current (Max),A,79.25
931355,Hampshire Close,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,79.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,busbar,,L1 Current (Min),A,95.62
931355,Hampshire Close,2023-08-14 09:30:00+00:00,busbar,,L1 Current (Max),A,95.75
931355,Hampshire Close,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,95.62
931355,Hampshire Close,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 09:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.56
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.68
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.63
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9986299999999999
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8458200000000001
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87936
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,47.75
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,48.12
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,48.0
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,6.38
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,6.62
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,4.88
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,5.0
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.06
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.38
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.13
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
