Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9722
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9765299999999999
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9092100000000001
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.38
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.5
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.38
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.0
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,24.12
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.12
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,13.38
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,13.38
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.69
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.75
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98755
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85626
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7969
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.88
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.88
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.88
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.88
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.88
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.88
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.75
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.06
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.38
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.34145
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96106
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.53289
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,22.5
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.44
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.19
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91254
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9895299999999999
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9981399999999999
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,54.75
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,56.25
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,55.25
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,34.0
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,34.12
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.12
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,104.88
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,105.0
931355,Hampshire Close,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,104.88
931355,Hampshire Close,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (Min),V,240.45
931355,Hampshire Close,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (Max),V,240.5
931355,Hampshire Close,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
931355,Hampshire Close,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (Min),V,241.61
931355,Hampshire Close,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (Max),V,241.64
931355,Hampshire Close,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
931355,Hampshire Close,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (Min),V,240.19
931355,Hampshire Close,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (Max),V,240.23
931355,Hampshire Close,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
931355,Hampshire Close,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,32.0
931355,Hampshire Close,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,31.0
931355,Hampshire Close,2023-08-14 09:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 09:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 09:20:00+00:00,busbar,,L3 Current (Min),A,132.62
931355,Hampshire Close,2023-08-14 09:20:00+00:00,busbar,,L3 Current (Max),A,134.25
931355,Hampshire Close,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,133.12
931355,Hampshire Close,2023-08-14 09:20:00+00:00,busbar,,L2 Current (Min),A,79.5
931355,Hampshire Close,2023-08-14 09:20:00+00:00,busbar,,L2 Current (Max),A,79.5
931355,Hampshire Close,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,79.5
931355,Hampshire Close,2023-08-14 09:20:00+00:00,busbar,,L1 Current (Min),A,131.5
931355,Hampshire Close,2023-08-14 09:20:00+00:00,busbar,,L1 Current (Max),A,131.5
931355,Hampshire Close,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,131.5
931355,Hampshire Close,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 09:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.81
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.56
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.56
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9979899999999999
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84121
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8656299999999999
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,39.25
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,39.5
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.38
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,6.0
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,6.12
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.12
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,5.38
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,5.38
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.38
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.56
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.25
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.44
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9704299999999999
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92511
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94681
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,16.0
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,16.25
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.12
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,11.0
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,11.12
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,14.88
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,15.0
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.88
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.25
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.38
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.44
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96088
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8808299999999999
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9219700000000001
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,9.0
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,9.38
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.38
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.25
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.12
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.12
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.25
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.25
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.94
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.12
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.2922
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9576399999999999
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.35869
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,23.75
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.81
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.94
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90417
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98944
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99545
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,61.75
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,62.88
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,62.25
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,40.88
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,41.0
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.88
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,73.38
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,73.5
931355,Hampshire Close,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,73.38
931355,Hampshire Close,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (Min),V,240.48
931355,Hampshire Close,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (Max),V,240.5
931355,Hampshire Close,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
931355,Hampshire Close,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (Min),V,241.89
931355,Hampshire Close,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (Max),V,241.92
931355,Hampshire Close,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
931355,Hampshire Close,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (Min),V,240.2
931355,Hampshire Close,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (Max),V,240.25
931355,Hampshire Close,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
931355,Hampshire Close,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,29.0
931355,Hampshire Close,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,26.0
931355,Hampshire Close,2023-08-14 09:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 09:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 09:10:00+00:00,busbar,,L3 Current (Min),A,122.88
931355,Hampshire Close,2023-08-14 09:10:00+00:00,busbar,,L3 Current (Max),A,124.25
931355,Hampshire Close,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,123.5
931355,Hampshire Close,2023-08-14 09:10:00+00:00,busbar,,L2 Current (Min),A,72.38
931355,Hampshire Close,2023-08-14 09:10:00+00:00,busbar,,L2 Current (Max),A,72.38
931355,Hampshire Close,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,72.38
931355,Hampshire Close,2023-08-14 09:10:00+00:00,busbar,,L1 Current (Min),A,108.88
931355,Hampshire Close,2023-08-14 09:10:00+00:00,busbar,,L1 Current (Max),A,109.12
931355,Hampshire Close,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,109.12
931355,Hampshire Close,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 09:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.38
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.63
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.75
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9050299999999999
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91485
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8385299999999999
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,8.12
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,6.25
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,6.25
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.25
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,4.75
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,4.88
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.87
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.19
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9475399999999999
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97641
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9778700000000001
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.62
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,19.0
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,19.25
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.25
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,23.62
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,23.88
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.75
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.12
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.38
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.25
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9648399999999999
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9848
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95886
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,9.38
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,9.75
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.88
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.25
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-74.44
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.06
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,48.56
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07222
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9593799999999999
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.35012
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.13
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.75
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.62
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96909
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9930399999999999
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9754
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,46.75
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,47.5
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.12
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,34.12
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,34.12
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.12
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.75
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,32.5
931355,Hampshire Close,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.88
931355,Hampshire Close,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (Min),V,241.45
931355,Hampshire Close,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (Max),V,241.5
931355,Hampshire Close,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
931355,Hampshire Close,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (Min),V,241.92
931355,Hampshire Close,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (Max),V,241.94
931355,Hampshire Close,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
931355,Hampshire Close,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (Min),V,241.08
931355,Hampshire Close,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (Max),V,241.11
931355,Hampshire Close,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
931355,Hampshire Close,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,21.0
931355,Hampshire Close,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-14 09:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 09:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 09:00:00+00:00,busbar,,L3 Current (Min),A,74.75
931355,Hampshire Close,2023-08-14 09:00:00+00:00,busbar,,L3 Current (Max),A,75.62
931355,Hampshire Close,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,75.25
931355,Hampshire Close,2023-08-14 09:00:00+00:00,busbar,,L2 Current (Min),A,88.0
931355,Hampshire Close,2023-08-14 09:00:00+00:00,busbar,,L2 Current (Max),A,88.62
931355,Hampshire Close,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,88.12
931355,Hampshire Close,2023-08-14 09:00:00+00:00,busbar,,L1 Current (Min),A,72.38
931355,Hampshire Close,2023-08-14 09:00:00+00:00,busbar,,L1 Current (Max),A,81.38
931355,Hampshire Close,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,76.0
931355,Hampshire Close,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 09:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.44
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.81
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.44
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9205
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.83621
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8025800000000001
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,7.75
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,5.88
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,5.88
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.88
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,4.38
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,4.62
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.25
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.31
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.38
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9754
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9501
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9838600000000001
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.25
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.25
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.25
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,13.75
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,13.75
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.75
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,26.5
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,31.12
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.5
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.94
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.12
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9879100000000001
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86313
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8415799999999999
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.25
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.0
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.88
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-71.56
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.44
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.16469
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9578200000000001
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.36709
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
