Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.31
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.38
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.19
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96204
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99524
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97354
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,60.38
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,62.75
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,61.12
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,51.38
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,51.5
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.5
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,32.5
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,32.5
931355,Hampshire Close,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
931355,Hampshire Close,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (Min),V,243.59
931355,Hampshire Close,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (Max),V,243.61
931355,Hampshire Close,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
931355,Hampshire Close,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (Min),V,244.08
931355,Hampshire Close,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (Max),V,244.16
931355,Hampshire Close,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
931355,Hampshire Close,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (Min),V,242.77
931355,Hampshire Close,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (Max),V,242.8
931355,Hampshire Close,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
931355,Hampshire Close,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,24.0
931355,Hampshire Close,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,20.0
931355,Hampshire Close,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-14 08:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 08:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 08:50:00+00:00,busbar,,L3 Current (Min),A,100.62
931355,Hampshire Close,2023-08-14 08:50:00+00:00,busbar,,L3 Current (Max),A,103.25
931355,Hampshire Close,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,101.5
931355,Hampshire Close,2023-08-14 08:50:00+00:00,busbar,,L2 Current (Min),A,84.75
931355,Hampshire Close,2023-08-14 08:50:00+00:00,busbar,,L2 Current (Max),A,84.88
931355,Hampshire Close,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,84.75
931355,Hampshire Close,2023-08-14 08:50:00+00:00,busbar,,L1 Current (Min),A,71.25
931355,Hampshire Close,2023-08-14 08:50:00+00:00,busbar,,L1 Current (Max),A,75.75
931355,Hampshire Close,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,72.25
931355,Hampshire Close,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 08:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.06
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.63
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.18
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9183899999999999
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90704
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85141
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,6.88
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,7.0
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,6.25
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,6.5
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,4.88
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,4.88
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.0
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.94
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.63
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9888
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91507
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9276700000000001
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,24.38
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,24.5
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,10.62
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,10.75
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,14.5
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,14.62
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.62
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.69
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.5
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.44
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95904
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8685299999999999
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87387
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,8.88
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,9.0
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.62
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.62
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.12
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.44
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.29207
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95642
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.35457
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,19.31
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.94
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.69
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93521
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9933200000000001
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99677
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,64.25
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,64.88
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,64.75
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,35.5
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,35.62
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.62
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,61.12
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,61.25
931355,Hampshire Close,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.12
931355,Hampshire Close,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (Min),V,243.09
931355,Hampshire Close,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (Max),V,243.16
931355,Hampshire Close,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
931355,Hampshire Close,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (Min),V,244.16
931355,Hampshire Close,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (Max),V,244.23
931355,Hampshire Close,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
931355,Hampshire Close,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (Min),V,242.77
931355,Hampshire Close,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (Max),V,242.84
931355,Hampshire Close,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
931355,Hampshire Close,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,24.0
931355,Hampshire Close,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,22.0
931355,Hampshire Close,2023-08-14 08:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 08:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 08:40:00+00:00,busbar,,L3 Current (Min),A,102.0
931355,Hampshire Close,2023-08-14 08:40:00+00:00,busbar,,L3 Current (Max),A,102.88
931355,Hampshire Close,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,102.62
931355,Hampshire Close,2023-08-14 08:40:00+00:00,busbar,,L2 Current (Min),A,66.5
931355,Hampshire Close,2023-08-14 08:40:00+00:00,busbar,,L2 Current (Max),A,66.75
931355,Hampshire Close,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,66.62
931355,Hampshire Close,2023-08-14 08:40:00+00:00,busbar,,L1 Current (Min),A,90.0
931355,Hampshire Close,2023-08-14 08:40:00+00:00,busbar,,L1 Current (Max),A,90.12
931355,Hampshire Close,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,90.0
931355,Hampshire Close,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 08:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.75
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.62
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.31
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91763
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8182
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.82025
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,6.5
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,6.62
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.62
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,5.5
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,5.62
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,4.75
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,4.75
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.32
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.69
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.5
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97906
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9526700000000001
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95642
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,17.38
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.5
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.38
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,14.25
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,14.5
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.38
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,18.0
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,18.12
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.12
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.75
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.31
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97565
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81262
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8555299999999999
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,10.75
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,10.88
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.38
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.5
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.38
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.0
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.75
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.94
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.22376999999999997
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95724
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.41036000000000006
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.75
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.69
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.12
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.987
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99265
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99777
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,50.88
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,50.88
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.88
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,35.38
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,35.5
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,69.5
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,69.62
931355,Hampshire Close,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,69.5
931355,Hampshire Close,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (Min),V,243.58
931355,Hampshire Close,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (Max),V,243.59
931355,Hampshire Close,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
931355,Hampshire Close,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (Min),V,244.33
931355,Hampshire Close,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (Max),V,244.41
931355,Hampshire Close,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
931355,Hampshire Close,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (Min),V,243.02
931355,Hampshire Close,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (Max),V,243.09
931355,Hampshire Close,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
931355,Hampshire Close,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,20.0
931355,Hampshire Close,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,24.0
931355,Hampshire Close,2023-08-14 08:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 08:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 08:30:00+00:00,busbar,,L3 Current (Min),A,84.75
931355,Hampshire Close,2023-08-14 08:30:00+00:00,busbar,,L3 Current (Max),A,85.0
931355,Hampshire Close,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,84.88
931355,Hampshire Close,2023-08-14 08:30:00+00:00,busbar,,L2 Current (Min),A,68.88
931355,Hampshire Close,2023-08-14 08:30:00+00:00,busbar,,L2 Current (Max),A,69.12
931355,Hampshire Close,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,69.0
931355,Hampshire Close,2023-08-14 08:30:00+00:00,busbar,,L1 Current (Min),A,101.5
931355,Hampshire Close,2023-08-14 08:30:00+00:00,busbar,,L1 Current (Max),A,101.62
931355,Hampshire Close,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,101.62
931355,Hampshire Close,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 08:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.5
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.75
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-39.25
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9324
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80276
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.67224
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,6.62
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,6.62
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.62
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,5.5
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,5.5
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,4.62
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,4.62
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.62
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.5
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.13
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.62
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9484899999999999
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9125700000000001
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9823
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,12.5
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.5
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,10.12
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,10.12
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,29.62
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,29.75
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.75
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.62
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.87
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.87
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97708
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83615
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90066
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,11.5
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,11.5
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.38
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.5
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.88
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.43
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-44.44
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.16835
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95816
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.35045
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.0
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.0
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98108
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99008
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96686
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,41.38
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,41.88
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.62
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,33.25
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,33.38
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.38
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,29.12
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,29.25
931355,Hampshire Close,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.25
931355,Hampshire Close,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (Min),V,243.94
931355,Hampshire Close,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (Max),V,244.0
931355,Hampshire Close,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
931355,Hampshire Close,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (Min),V,244.86
931355,Hampshire Close,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (Max),V,244.92
931355,Hampshire Close,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
931355,Hampshire Close,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (Min),V,243.12
931355,Hampshire Close,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (Max),V,243.16
931355,Hampshire Close,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
931355,Hampshire Close,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-14 08:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 08:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 08:20:00+00:00,busbar,,L3 Current (Min),A,71.25
931355,Hampshire Close,2023-08-14 08:20:00+00:00,busbar,,L3 Current (Max),A,71.62
931355,Hampshire Close,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,71.5
931355,Hampshire Close,2023-08-14 08:20:00+00:00,busbar,,L2 Current (Min),A,62.88
931355,Hampshire Close,2023-08-14 08:20:00+00:00,busbar,,L2 Current (Max),A,63.0
931355,Hampshire Close,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,63.0
931355,Hampshire Close,2023-08-14 08:20:00+00:00,busbar,,L1 Current (Min),A,73.5
931355,Hampshire Close,2023-08-14 08:20:00+00:00,busbar,,L1 Current (Max),A,73.62
931355,Hampshire Close,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,73.62
931355,Hampshire Close,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 08:20:00+00:00,ambient,,Temperature,C,0.0
