Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.31
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.19
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-32.5
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9589200000000001
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.83401
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.71225
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.0
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,10.0
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,5.88
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,5.88
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.88
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,4.38
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,4.38
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.38
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.69
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.31
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.25
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9921
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92737
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,28.62
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,30.25
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.38
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,10.75
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,10.75
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,14.75
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,14.75
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.75
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.31
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.75
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.87
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9919399999999999
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8201299999999999
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9401200000000001
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,19.25
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.38
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.25
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.38
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,2.38
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.38
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.25
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.25
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.25
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.12
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.07
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.5
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.21608000000000002
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9527899999999999
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34664
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.13
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.13
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,11.0
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9603
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9856299999999999
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97498
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,62.25
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,62.38
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,62.38
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,38.62
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,38.62
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.62
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,40.0
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,40.25
931355,Hampshire Close,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.12
931355,Hampshire Close,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (Min),V,243.25
931355,Hampshire Close,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (Max),V,243.28
931355,Hampshire Close,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
931355,Hampshire Close,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (Min),V,244.52
931355,Hampshire Close,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (Max),V,244.55
931355,Hampshire Close,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
931355,Hampshire Close,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (Min),V,243.23
931355,Hampshire Close,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (Max),V,243.28
931355,Hampshire Close,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
931355,Hampshire Close,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,29.0
931355,Hampshire Close,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-14 08:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 08:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 08:10:00+00:00,busbar,,L3 Current (Min),A,118.75
931355,Hampshire Close,2023-08-14 08:10:00+00:00,busbar,,L3 Current (Max),A,120.12
931355,Hampshire Close,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,119.5
931355,Hampshire Close,2023-08-14 08:10:00+00:00,busbar,,L2 Current (Min),A,67.5
931355,Hampshire Close,2023-08-14 08:10:00+00:00,busbar,,L2 Current (Max),A,67.75
931355,Hampshire Close,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,67.62
931355,Hampshire Close,2023-08-14 08:10:00+00:00,busbar,,L1 Current (Min),A,72.12
931355,Hampshire Close,2023-08-14 08:10:00+00:00,busbar,,L1 Current (Max),A,72.38
931355,Hampshire Close,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,72.25
931355,Hampshire Close,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 08:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.75
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.5
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.75
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9602
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90417
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8114600000000001
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,11.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,6.25
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,6.38
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.25
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,4.62
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,4.62
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.62
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.88
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.5
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.94
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98651
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92779
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92175
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,29.38
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,29.62
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,11.62
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.62
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,13.75
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,13.88
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.75
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.44
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.94
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.87
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99567
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8595299999999999
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9250799999999999
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.38
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,30.5
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.38
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.25
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.25
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.25
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.88
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.88
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-45.94
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.19
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.56
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.27257
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95373
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.36712
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.19
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.81
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9698200000000001
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98724
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9907799999999999
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,52.75
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,53.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.88
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,36.88
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,37.12
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,38.75
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,38.88
931355,Hampshire Close,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.75
931355,Hampshire Close,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (Min),V,242.89
931355,Hampshire Close,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (Max),V,242.95
931355,Hampshire Close,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
931355,Hampshire Close,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (Min),V,244.06
931355,Hampshire Close,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (Max),V,244.11
931355,Hampshire Close,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
931355,Hampshire Close,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (Min),V,242.91
931355,Hampshire Close,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (Max),V,242.92
931355,Hampshire Close,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
931355,Hampshire Close,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,30.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,busbar,,L3 Current (Min),A,122.75
931355,Hampshire Close,2023-08-14 08:00:00+00:00,busbar,,L3 Current (Max),A,123.25
931355,Hampshire Close,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,123.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,busbar,,L2 Current (Min),A,67.62
931355,Hampshire Close,2023-08-14 08:00:00+00:00,busbar,,L2 Current (Max),A,67.75
931355,Hampshire Close,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,67.75
931355,Hampshire Close,2023-08-14 08:00:00+00:00,busbar,,L1 Current (Min),A,71.88
931355,Hampshire Close,2023-08-14 08:00:00+00:00,busbar,,L1 Current (Max),A,72.38
931355,Hampshire Close,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,72.12
931355,Hampshire Close,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 08:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.06
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.56
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.44
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91476
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90375
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8396299999999999
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,6.75
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,6.88
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.75
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.12
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,8.38
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.25
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.25
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.25
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.87
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.06
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.38
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9311799999999999
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98801
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99408
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.25
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.38
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.38
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,25.75
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,26.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.88
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,47.5
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,47.5
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.5
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.5
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.37
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.87
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99371
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88144
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8854700000000001
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.12
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.12
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.38
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.38
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.38
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.12
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.12
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.63
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.44
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.17488
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9616100000000001
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3464
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,20.75
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.13
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.06
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92325
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9882200000000001
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97485
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,69.38
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,70.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,69.75
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,44.25
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,44.38
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.25
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,24.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.62
931355,Hampshire Close,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
931355,Hampshire Close,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (Min),V,240.98
931355,Hampshire Close,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (Max),V,241.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (Min),V,242.11
931355,Hampshire Close,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (Max),V,242.12
931355,Hampshire Close,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
931355,Hampshire Close,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (Min),V,240.95
931355,Hampshire Close,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (Max),V,241.03
931355,Hampshire Close,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,25.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,22.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,21.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,busbar,,L3 Current (Min),A,107.25
931355,Hampshire Close,2023-08-14 07:50:00+00:00,busbar,,L3 Current (Max),A,108.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,107.75
931355,Hampshire Close,2023-08-14 07:50:00+00:00,busbar,,L2 Current (Min),A,92.25
931355,Hampshire Close,2023-08-14 07:50:00+00:00,busbar,,L2 Current (Max),A,92.38
931355,Hampshire Close,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,92.38
931355,Hampshire Close,2023-08-14 07:50:00+00:00,busbar,,L1 Current (Min),A,87.75
931355,Hampshire Close,2023-08-14 07:50:00+00:00,busbar,,L1 Current (Max),A,88.5
931355,Hampshire Close,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,88.25
931355,Hampshire Close,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 07:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.69
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.12
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.94
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8944700000000001
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9776299999999999
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.807
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,6.0
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,6.12
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,10.5
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,10.62
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.62
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,4.88
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,5.0
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.12
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.19
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.81
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95462
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9824799999999999
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9256
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,12.12
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.25
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,20.88
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,21.0
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.88
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,13.5
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,13.5
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.69
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.06
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.37
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
