Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99118
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89184
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89102
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.62
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.5
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,38.19
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.56
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.166
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95688
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.29491
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,20.06
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.06
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.5
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9217200000000001
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9922799999999999
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9596600000000001
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,67.38
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,74.5
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,71.0
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,39.62
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,42.12
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.88
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.88
931355,Hampshire Close,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
931355,Hampshire Close,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (Min),V,242.48
931355,Hampshire Close,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (Max),V,242.64
931355,Hampshire Close,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
931355,Hampshire Close,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (Min),V,243.34
931355,Hampshire Close,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (Max),V,243.45
931355,Hampshire Close,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
931355,Hampshire Close,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (Min),V,242.33
931355,Hampshire Close,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (Max),V,242.42
931355,Hampshire Close,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
931355,Hampshire Close,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,25.0
931355,Hampshire Close,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,21.0
931355,Hampshire Close,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-14 07:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 07:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 07:40:00+00:00,busbar,,L3 Current (Min),A,102.5
931355,Hampshire Close,2023-08-14 07:40:00+00:00,busbar,,L3 Current (Max),A,109.38
931355,Hampshire Close,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,105.88
931355,Hampshire Close,2023-08-14 07:40:00+00:00,busbar,,L2 Current (Min),A,85.38
931355,Hampshire Close,2023-08-14 07:40:00+00:00,busbar,,L2 Current (Max),A,87.5
931355,Hampshire Close,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,86.5
931355,Hampshire Close,2023-08-14 07:40:00+00:00,busbar,,L1 Current (Min),A,50.38
931355,Hampshire Close,2023-08-14 07:40:00+00:00,busbar,,L1 Current (Max),A,52.75
931355,Hampshire Close,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,51.62
931355,Hampshire Close,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 07:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.25
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.63
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-38.94
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91989
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93317
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.66943
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,6.75
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,6.88
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.62
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,7.88
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,4.75
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,4.88
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.81
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.25
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.06
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94934
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9234
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9263299999999999
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.25
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.62
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,10.75
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,11.0
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.88
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,13.25
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,13.25
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.75
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.56
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.87
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9784200000000001
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83667
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96588
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,11.75
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,11.88
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.25
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.38
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.25
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.75
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.88
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.88
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-69.12
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.25
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-35.44
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.11144000000000001
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95505
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.2394
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.0
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.06
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98001
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97913
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95367
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,46.88
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,47.62
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.25
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,32.12
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,32.5
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.38
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
931355,Hampshire Close,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
931355,Hampshire Close,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (Min),V,243.17
931355,Hampshire Close,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (Max),V,243.27
931355,Hampshire Close,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
931355,Hampshire Close,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (Min),V,243.84
931355,Hampshire Close,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (Max),V,243.97
931355,Hampshire Close,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
931355,Hampshire Close,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (Min),V,242.62
931355,Hampshire Close,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (Max),V,242.78
931355,Hampshire Close,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
931355,Hampshire Close,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-14 07:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 07:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 07:30:00+00:00,busbar,,L3 Current (Min),A,76.12
931355,Hampshire Close,2023-08-14 07:30:00+00:00,busbar,,L3 Current (Max),A,76.88
931355,Hampshire Close,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,76.62
931355,Hampshire Close,2023-08-14 07:30:00+00:00,busbar,,L2 Current (Min),A,64.88
931355,Hampshire Close,2023-08-14 07:30:00+00:00,busbar,,L2 Current (Max),A,65.0
931355,Hampshire Close,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,65.0
931355,Hampshire Close,2023-08-14 07:30:00+00:00,busbar,,L1 Current (Min),A,56.12
931355,Hampshire Close,2023-08-14 07:30:00+00:00,busbar,,L1 Current (Max),A,56.5
931355,Hampshire Close,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,56.25
931355,Hampshire Close,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 07:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.44
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.88
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-42.0
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94266
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9675
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.62957
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,7.75
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,15.0
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,15.25
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.12
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,4.62
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,4.75
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.62
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.31
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.19
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.75
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9807100000000001
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9363100000000001
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9257200000000001
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,20.62
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,20.75
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.62
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,12.38
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,12.5
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.0
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.87
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.56
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9922799999999999
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83044
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8935200000000001
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.12
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.12
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.12
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.38
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.38
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.38
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.75
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.06
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.28096
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95816
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.39873000000000003
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.19
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.06
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,14.44
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91812
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98221
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94781
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,69.12
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,71.12
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,70.25
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,46.38
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,46.38
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.38
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,35.25
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,35.38
931355,Hampshire Close,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.38
931355,Hampshire Close,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (Min),V,241.55
931355,Hampshire Close,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (Max),V,241.64
931355,Hampshire Close,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
931355,Hampshire Close,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (Min),V,242.47
931355,Hampshire Close,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (Max),V,242.52
931355,Hampshire Close,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
931355,Hampshire Close,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (Min),V,241.33
931355,Hampshire Close,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (Max),V,241.38
931355,Hampshire Close,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
931355,Hampshire Close,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,27.0
931355,Hampshire Close,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,21.0
931355,Hampshire Close,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-14 07:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 07:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 07:20:00+00:00,busbar,,L3 Current (Min),A,113.62
931355,Hampshire Close,2023-08-14 07:20:00+00:00,busbar,,L3 Current (Max),A,115.75
931355,Hampshire Close,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,114.75
931355,Hampshire Close,2023-08-14 07:20:00+00:00,busbar,,L2 Current (Min),A,87.5
931355,Hampshire Close,2023-08-14 07:20:00+00:00,busbar,,L2 Current (Max),A,87.62
931355,Hampshire Close,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,87.5
931355,Hampshire Close,2023-08-14 07:20:00+00:00,busbar,,L1 Current (Min),A,60.88
931355,Hampshire Close,2023-08-14 07:20:00+00:00,busbar,,L1 Current (Max),A,61.0
931355,Hampshire Close,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,60.88
931355,Hampshire Close,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 07:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.63
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.5
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.94
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9805299999999999
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95904
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.79599
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,12.0
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,12.0
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,9.12
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.12
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,4.88
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,4.88
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.75
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.19
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.38
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92505
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9566600000000001
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9438200000000001
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.75
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.75
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,12.88
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,13.5
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,13.5
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.81
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.37
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.88
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97693
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79394
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9902299999999999
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,10.5
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,10.5
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,1.75
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,1.75
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.75
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,39.62
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,39.62
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.62
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-65.31
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.0
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.21669000000000002
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9629200000000001
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32011999999999996
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,19.19
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.94
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.69
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93811
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9920700000000001
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98556
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
