Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,82.75
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,83.75
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,83.25
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,37.75
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,37.88
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.88
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,33.62
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,33.62
931355,Hampshire Close,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.62
931355,Hampshire Close,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (Min),V,242.75
931355,Hampshire Close,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (Max),V,242.78
931355,Hampshire Close,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
931355,Hampshire Close,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (Min),V,244.03
931355,Hampshire Close,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (Max),V,244.06
931355,Hampshire Close,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
931355,Hampshire Close,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (Min),V,242.86
931355,Hampshire Close,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (Max),V,242.88
931355,Hampshire Close,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
931355,Hampshire Close,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,27.0
931355,Hampshire Close,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,22.0
931355,Hampshire Close,2023-08-14 07:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 07:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 07:10:00+00:00,busbar,,L3 Current (Min),A,112.38
931355,Hampshire Close,2023-08-14 07:10:00+00:00,busbar,,L3 Current (Max),A,113.38
931355,Hampshire Close,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,112.88
931355,Hampshire Close,2023-08-14 07:10:00+00:00,busbar,,L2 Current (Min),A,73.38
931355,Hampshire Close,2023-08-14 07:10:00+00:00,busbar,,L2 Current (Max),A,73.88
931355,Hampshire Close,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,73.62
931355,Hampshire Close,2023-08-14 07:10:00+00:00,busbar,,L1 Current (Min),A,90.5
931355,Hampshire Close,2023-08-14 07:10:00+00:00,busbar,,L1 Current (Max),A,90.62
931355,Hampshire Close,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,90.5
931355,Hampshire Close,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 07:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.56
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.5
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-26.56
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88849
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9768399999999999
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7923600000000001
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,6.0
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,6.12
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.88
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,9.88
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.88
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,4.88
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.0
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.5
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.62
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.75
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88095
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99744
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9474799999999999
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,47.38
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,48.0
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,14.25
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,14.38
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.25
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.69
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.81
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.81
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9985700000000001
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78408
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99344
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,39.38
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,39.38
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.38
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,1.62
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,1.62
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.62
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,46.5
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,46.5
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.5
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-52.88
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.5
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.37
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0851
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9585299999999999
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.26943
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.13
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.56
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,21.38
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96677
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9869700000000001
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9176
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,67.88
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,70.38
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,69.0
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,33.88
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,33.88
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.88
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.5
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,22.62
931355,Hampshire Close,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.62
931355,Hampshire Close,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (Min),V,239.91
931355,Hampshire Close,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (Max),V,239.97
931355,Hampshire Close,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
931355,Hampshire Close,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (Min),V,240.47
931355,Hampshire Close,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (Max),V,240.48
931355,Hampshire Close,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
931355,Hampshire Close,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (Min),V,239.48
931355,Hampshire Close,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (Max),V,239.52
931355,Hampshire Close,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
931355,Hampshire Close,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,29.0
931355,Hampshire Close,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,25.0
931355,Hampshire Close,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-14 07:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 07:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 07:00:00+00:00,busbar,,L3 Current (Min),A,119.75
931355,Hampshire Close,2023-08-14 07:00:00+00:00,busbar,,L3 Current (Max),A,122.38
931355,Hampshire Close,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,121.0
931355,Hampshire Close,2023-08-14 07:00:00+00:00,busbar,,L2 Current (Min),A,104.38
931355,Hampshire Close,2023-08-14 07:00:00+00:00,busbar,,L2 Current (Max),A,104.62
931355,Hampshire Close,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,104.5
931355,Hampshire Close,2023-08-14 07:00:00+00:00,busbar,,L1 Current (Min),A,85.62
931355,Hampshire Close,2023-08-14 07:00:00+00:00,busbar,,L1 Current (Max),A,85.75
931355,Hampshire Close,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,85.62
931355,Hampshire Close,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 07:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.81
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.88
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.62
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90176
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97754
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.84936
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,6.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,6.12
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.12
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,10.12
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.75
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.75
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.75
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.88
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.25
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95257
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9661200000000001
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98126
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.75
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,14.5
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,14.62
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,26.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,26.25
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.12
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.44
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.25
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.38
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99777
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8488700000000001
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99121
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,31.62
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,31.88
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.62
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.12
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.25
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.12
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,38.5
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,38.75
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.62
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-62.81
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.07
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.94
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.13765
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95285
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.38109
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.63
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.88
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.13
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9671299999999999
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98819
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97211
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,57.38
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,57.88
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,57.5
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,31.75
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,32.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.75
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.38
931355,Hampshire Close,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
931355,Hampshire Close,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (Min),V,244.42
931355,Hampshire Close,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (Max),V,244.47
931355,Hampshire Close,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
931355,Hampshire Close,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (Min),V,245.45
931355,Hampshire Close,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (Max),V,245.53
931355,Hampshire Close,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
931355,Hampshire Close,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (Min),V,243.88
931355,Hampshire Close,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (Max),V,243.92
931355,Hampshire Close,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
931355,Hampshire Close,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,25.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,22.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,busbar,,L3 Current (Min),A,104.5
931355,Hampshire Close,2023-08-14 06:50:00+00:00,busbar,,L3 Current (Max),A,105.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,104.62
931355,Hampshire Close,2023-08-14 06:50:00+00:00,busbar,,L2 Current (Min),A,69.62
931355,Hampshire Close,2023-08-14 06:50:00+00:00,busbar,,L2 Current (Max),A,70.12
931355,Hampshire Close,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,69.75
931355,Hampshire Close,2023-08-14 06:50:00+00:00,busbar,,L1 Current (Min),A,90.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,busbar,,L1 Current (Max),A,90.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,90.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 06:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.31
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-33.37
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.897
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99472
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.70843
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,5.88
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,5.88
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.88
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,18.25
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,18.5
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.25
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,5.12
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,5.25
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.12
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.06
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.25
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.19
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98911
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9561200000000001
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94668
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,22.62
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,22.88
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.75
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,14.75
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,14.75
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.75
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.94
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.56
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.94
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96954
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80481
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83209
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,11.5
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.75
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.38
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.5
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.38
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-94.94
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.87
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-48.44
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.11229000000000001
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96225
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.2943
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,22.88
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.19
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.5
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9159200000000001
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99036
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96524
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,58.62
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,59.5
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,59.12
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,26.12
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,26.25
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.25
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
931355,Hampshire Close,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
931355,Hampshire Close,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (Min),V,242.42
931355,Hampshire Close,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (Max),V,242.52
931355,Hampshire Close,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
931355,Hampshire Close,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (Min),V,243.89
931355,Hampshire Close,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (Max),V,243.92
931355,Hampshire Close,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
931355,Hampshire Close,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (Min),V,242.7
931355,Hampshire Close,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (Max),V,242.75
931355,Hampshire Close,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
931355,Hampshire Close,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,23.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,busbar,,L3 Current (Min),A,96.88
931355,Hampshire Close,2023-08-14 06:40:00+00:00,busbar,,L3 Current (Max),A,102.12
931355,Hampshire Close,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,100.25
931355,Hampshire Close,2023-08-14 06:40:00+00:00,busbar,,L2 Current (Min),A,71.75
931355,Hampshire Close,2023-08-14 06:40:00+00:00,busbar,,L2 Current (Max),A,72.25
931355,Hampshire Close,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,72.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,busbar,,L1 Current (Min),A,43.75
931355,Hampshire Close,2023-08-14 06:40:00+00:00,busbar,,L1 Current (Max),A,43.88
931355,Hampshire Close,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,43.88
931355,Hampshire Close,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 06:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.31
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.0
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-44.31
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89361
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9039299999999999
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.62615
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,5.62
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,5.75
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.75
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,5.38
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,5.38
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.38
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,4.5
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,4.62
