Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.62
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.81
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.88
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.38
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9418
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9406399999999999
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98398
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.12
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,23.75
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,23.88
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.75
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.31
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.5
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.75
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99371
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83639
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96085
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.5
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.5
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.38
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.5
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.38
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.62
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.62
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.37
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.5
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.1476
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9584600000000001
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.41079
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.75
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.87
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.81
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9509299999999999
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9736
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9895299999999999
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,52.88
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,54.0
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.38
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,34.38
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,34.5
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,37.38
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,37.5
931355,Hampshire Close,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.38
931355,Hampshire Close,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (Min),V,243.12
931355,Hampshire Close,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (Max),V,243.16
931355,Hampshire Close,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
931355,Hampshire Close,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (Min),V,244.3
931355,Hampshire Close,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (Max),V,244.33
931355,Hampshire Close,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
931355,Hampshire Close,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (Min),V,242.73
931355,Hampshire Close,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (Max),V,242.78
931355,Hampshire Close,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
931355,Hampshire Close,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,20.0
931355,Hampshire Close,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-14 06:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 06:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 06:30:00+00:00,busbar,,L3 Current (Min),A,85.38
931355,Hampshire Close,2023-08-14 06:30:00+00:00,busbar,,L3 Current (Max),A,86.62
931355,Hampshire Close,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,86.0
931355,Hampshire Close,2023-08-14 06:30:00+00:00,busbar,,L2 Current (Min),A,64.38
931355,Hampshire Close,2023-08-14 06:30:00+00:00,busbar,,L2 Current (Max),A,65.12
931355,Hampshire Close,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,64.75
931355,Hampshire Close,2023-08-14 06:30:00+00:00,busbar,,L1 Current (Min),A,83.38
931355,Hampshire Close,2023-08-14 06:30:00+00:00,busbar,,L1 Current (Max),A,83.62
931355,Hampshire Close,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,83.5
931355,Hampshire Close,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 06:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.75
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.5
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.69
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89938
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99426
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.81482
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,5.88
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,6.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,17.5
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,17.75
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.62
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,4.62
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,4.62
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.62
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.13
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.62
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.06
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9141799999999999
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95688
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93155
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,13.25
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,13.5
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,13.12
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,13.12
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.31
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.88
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9837
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8539399999999999
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81448
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,10.62
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,10.62
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.62
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.12
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.12
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.25
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-60.13
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.75
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.87
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0855
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9537700000000001
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31575
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.5
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.94
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,13.37
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92609
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96991
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96426
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,56.88
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,61.38
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,58.12
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,33.5
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,33.62
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,27.62
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,27.75
931355,Hampshire Close,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.75
931355,Hampshire Close,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (Min),V,244.17
931355,Hampshire Close,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (Max),V,244.27
931355,Hampshire Close,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
931355,Hampshire Close,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (Min),V,245.52
931355,Hampshire Close,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (Max),V,245.58
931355,Hampshire Close,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
931355,Hampshire Close,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (Min),V,244.11
931355,Hampshire Close,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (Max),V,244.16
931355,Hampshire Close,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
931355,Hampshire Close,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,19.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,busbar,,L3 Current (Min),A,80.12
931355,Hampshire Close,2023-08-14 06:20:00+00:00,busbar,,L3 Current (Max),A,84.75
931355,Hampshire Close,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,81.38
931355,Hampshire Close,2023-08-14 06:20:00+00:00,busbar,,L2 Current (Min),A,76.62
931355,Hampshire Close,2023-08-14 06:20:00+00:00,busbar,,L2 Current (Max),A,77.25
931355,Hampshire Close,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,77.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,busbar,,L1 Current (Min),A,52.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,busbar,,L1 Current (Max),A,52.25
931355,Hampshire Close,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,52.25
931355,Hampshire Close,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 06:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.06
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.06
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.69
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89718
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98605
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8773799999999999
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,5.62
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,5.88
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.75
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,13.38
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,13.5
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,4.62
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,4.75
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.81
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.5
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.06
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9202600000000001
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9549200000000001
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94604
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,13.0
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,12.5
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,18.75
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.62
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.69
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.32
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.19
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9818100000000001
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99377
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7969
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,10.12
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,10.25
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.25
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.25
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.38
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.38
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-64.56
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.81
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.63
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.0002
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95773
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.26750999999999997
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.5
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.38
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.44
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96094
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99377
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9587399999999999
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,41.88
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,43.0
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.38
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,39.38
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,39.5
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.38
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
931355,Hampshire Close,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
931355,Hampshire Close,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (Min),V,242.66
931355,Hampshire Close,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (Max),V,242.66
931355,Hampshire Close,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
931355,Hampshire Close,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (Min),V,243.45
931355,Hampshire Close,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (Max),V,243.47
931355,Hampshire Close,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
931355,Hampshire Close,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (Min),V,242.33
931355,Hampshire Close,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (Max),V,242.44
931355,Hampshire Close,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
931355,Hampshire Close,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,21.0
931355,Hampshire Close,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-14 06:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 06:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 06:10:00+00:00,busbar,,L3 Current (Min),A,65.75
931355,Hampshire Close,2023-08-14 06:10:00+00:00,busbar,,L3 Current (Max),A,66.88
931355,Hampshire Close,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,66.38
931355,Hampshire Close,2023-08-14 06:10:00+00:00,busbar,,L2 Current (Min),A,87.75
931355,Hampshire Close,2023-08-14 06:10:00+00:00,busbar,,L2 Current (Max),A,88.25
931355,Hampshire Close,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,88.0
931355,Hampshire Close,2023-08-14 06:10:00+00:00,busbar,,L1 Current (Min),A,40.0
931355,Hampshire Close,2023-08-14 06:10:00+00:00,busbar,,L1 Current (Max),A,46.12
931355,Hampshire Close,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,43.12
931355,Hampshire Close,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 06:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.06
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.25
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.0
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8718899999999999
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9294399999999999
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9188799999999999
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,5.62
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,5.62
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,5.38
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,5.5
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.38
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.25
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.5
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.12
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.62
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.75
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85901
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9592299999999999
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89984
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.88
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.0
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,11.25
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,11.38
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.38
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,12.0
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,12.12
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.12
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.38
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.19
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98587
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89407
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8760700000000001
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,10.38
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,10.38
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.38
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.5
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.69
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.07
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
