Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-14 05:30:00+00:00,busbar,,L3 Current (Max),A,57.38
931355,Hampshire Close,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,57.38
931355,Hampshire Close,2023-08-14 05:30:00+00:00,busbar,,L2 Current (Min),A,62.88
931355,Hampshire Close,2023-08-14 05:30:00+00:00,busbar,,L2 Current (Max),A,71.75
931355,Hampshire Close,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,69.5
931355,Hampshire Close,2023-08-14 05:30:00+00:00,busbar,,L1 Current (Min),A,54.88
931355,Hampshire Close,2023-08-14 05:30:00+00:00,busbar,,L1 Current (Max),A,55.0
931355,Hampshire Close,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,54.88
931355,Hampshire Close,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 05:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.62
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.88
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.88
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9487899999999999
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96304
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9884299999999999
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,5.5
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,6.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.88
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,5.75
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,6.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.88
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,17.25
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,17.25
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.25
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.56
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.69
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.81
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89917
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98572
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95315
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,8.12
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,8.38
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,20.12
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,20.25
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.12
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,13.12
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,13.25
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.25
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.25
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.69
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9661200000000001
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7944899999999999
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8663
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.38
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,7.62
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.38
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,8.5
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,160.31
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.02358
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9564799999999999
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.26616
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.19
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.94
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.06
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92737
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99246
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9650299999999999
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,29.25
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,32.75
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.88
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,36.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,36.12
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.25
931355,Hampshire Close,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
931355,Hampshire Close,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (Min),V,243.5
931355,Hampshire Close,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (Max),V,243.55
931355,Hampshire Close,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
931355,Hampshire Close,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (Min),V,244.2
931355,Hampshire Close,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (Max),V,244.23
931355,Hampshire Close,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
931355,Hampshire Close,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (Min),V,243.08
931355,Hampshire Close,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (Max),V,243.16
931355,Hampshire Close,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
931355,Hampshire Close,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,busbar,,L3 Current (Min),A,49.75
931355,Hampshire Close,2023-08-14 05:20:00+00:00,busbar,,L3 Current (Max),A,53.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,51.25
931355,Hampshire Close,2023-08-14 05:20:00+00:00,busbar,,L2 Current (Min),A,76.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,busbar,,L2 Current (Max),A,76.25
931355,Hampshire Close,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,76.12
931355,Hampshire Close,2023-08-14 05:20:00+00:00,busbar,,L1 Current (Min),A,52.25
931355,Hampshire Close,2023-08-14 05:20:00+00:00,busbar,,L1 Current (Max),A,56.75
931355,Hampshire Close,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,54.38
931355,Hampshire Close,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 05:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.5
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.38
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.38
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9227299999999999
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89618
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8446899999999999
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,5.25
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,5.25
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.25
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,5.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,5.12
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,5.75
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,5.88
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.75
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.07
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.69
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.19
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8996
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9879100000000001
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9523299999999999
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,8.25
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,8.38
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.5
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,22.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.75
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,13.75
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,13.75
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.75
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.06
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.13
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.5
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96811
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8375799999999999
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90494
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,7.25
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.38
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,2.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-104.87
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.62
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05608
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9552299999999999
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3409
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,28.75
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.31
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.75
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8725299999999999
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99005
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96793
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,44.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,44.12
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,27.38
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,27.62
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.38
931355,Hampshire Close,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
931355,Hampshire Close,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (Min),V,242.95
931355,Hampshire Close,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (Max),V,242.95
931355,Hampshire Close,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
931355,Hampshire Close,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (Min),V,244.25
931355,Hampshire Close,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (Max),V,244.27
931355,Hampshire Close,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
931355,Hampshire Close,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (Min),V,242.81
931355,Hampshire Close,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (Max),V,242.83
931355,Hampshire Close,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
931355,Hampshire Close,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,busbar,,L3 Current (Min),A,61.38
931355,Hampshire Close,2023-08-14 05:10:00+00:00,busbar,,L3 Current (Max),A,61.62
931355,Hampshire Close,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,61.5
931355,Hampshire Close,2023-08-14 05:10:00+00:00,busbar,,L2 Current (Min),A,67.38
931355,Hampshire Close,2023-08-14 05:10:00+00:00,busbar,,L2 Current (Max),A,67.38
931355,Hampshire Close,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,67.38
931355,Hampshire Close,2023-08-14 05:10:00+00:00,busbar,,L1 Current (Min),A,45.38
931355,Hampshire Close,2023-08-14 05:10:00+00:00,busbar,,L1 Current (Max),A,45.38
931355,Hampshire Close,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,45.38
931355,Hampshire Close,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 05:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.38
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.94
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-32.56
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8802200000000001
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9602299999999999
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7881100000000001
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Current (Min),A,4.25
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Current (Max),A,4.25
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.25
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Current (Min),A,5.62
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Current (Max),A,5.62
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.75
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.75
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.75
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.13
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.44
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.13
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92404
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99005
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9468700000000001
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.38
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.5
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,32.62
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.12
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,13.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,13.12
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.44
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.25
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.88
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9798
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88397
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87829
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,7.12
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,10.62
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.12
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.12
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.25
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.12
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,38.19
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.10887000000000001
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95563
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.37673
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.44
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.88
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,14.75
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94134
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99115
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9552299999999999
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,27.75
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,27.88
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.88
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,31.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,31.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
931355,Hampshire Close,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.12
931355,Hampshire Close,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (Min),V,243.02
931355,Hampshire Close,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (Max),V,243.14
931355,Hampshire Close,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
931355,Hampshire Close,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (Min),V,243.62
931355,Hampshire Close,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (Max),V,243.72
931355,Hampshire Close,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
931355,Hampshire Close,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (Min),V,242.58
931355,Hampshire Close,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (Max),V,242.59
931355,Hampshire Close,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
931355,Hampshire Close,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,busbar,,L3 Current (Min),A,46.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,busbar,,L3 Current (Max),A,49.38
931355,Hampshire Close,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,48.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,busbar,,L2 Current (Min),A,73.75
931355,Hampshire Close,2023-08-14 05:00:00+00:00,busbar,,L2 Current (Max),A,82.75
931355,Hampshire Close,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,77.38
931355,Hampshire Close,2023-08-14 05:00:00+00:00,busbar,,L1 Current (Min),A,47.5
931355,Hampshire Close,2023-08-14 05:00:00+00:00,busbar,,L1 Current (Max),A,47.62
931355,Hampshire Close,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,47.62
931355,Hampshire Close,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 05:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.87
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.81
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-38.44
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93179
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91135
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.73288
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,4.75
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,4.88
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,4.88
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,4.88
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.5
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.75
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.06
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.31
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.19
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9076799999999999
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95904
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9574600000000001
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,8.38
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,8.62
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,11.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,11.62
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.25
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,13.5
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,18.38
