Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.88
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.88
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.56
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.62
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9672200000000001
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78112
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79123
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,6.62
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,6.75
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.75
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,1.5
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,1.62
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.25
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-47.06
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.06
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07658999999999999
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95334
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31542
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.75
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.06
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9398799999999999
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9912700000000001
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98267
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,23.88
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,24.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.88
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,27.25
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,27.25
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.25
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,24.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (Min),V,244.05
931355,Hampshire Close,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (Max),V,244.09
931355,Hampshire Close,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
931355,Hampshire Close,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (Min),V,245.23
931355,Hampshire Close,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (Max),V,245.33
931355,Hampshire Close,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
931355,Hampshire Close,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (Min),V,243.78
931355,Hampshire Close,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (Max),V,243.91
931355,Hampshire Close,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
931355,Hampshire Close,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,busbar,,L3 Current (Min),A,42.12
931355,Hampshire Close,2023-08-14 04:50:00+00:00,busbar,,L3 Current (Max),A,42.38
931355,Hampshire Close,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,42.25
931355,Hampshire Close,2023-08-14 04:50:00+00:00,busbar,,L2 Current (Min),A,56.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,busbar,,L2 Current (Max),A,56.25
931355,Hampshire Close,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,56.12
931355,Hampshire Close,2023-08-14 04:50:00+00:00,busbar,,L1 Current (Min),A,51.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,busbar,,L1 Current (Max),A,55.38
931355,Hampshire Close,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,54.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 04:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.44
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-33.81
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91186
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96078
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.76461
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Current (Min),A,4.25
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Current (Max),A,4.38
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.38
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Current (Min),A,5.62
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Current (Max),A,5.62
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Current (Min),A,4.62
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Current (Max),A,4.75
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.25
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.44
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.81
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88055
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96072
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9315200000000001
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,7.88
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,8.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,11.12
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,11.62
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.38
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,11.75
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,11.88
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.38
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.5
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.44
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9665799999999999
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7944899999999999
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9430799999999999
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,6.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,6.25
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.12
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,1.62
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,1.62
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.62
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.62
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.88
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.75
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-76.56
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.56
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.02324
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95563
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.38363
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,36.37
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,25.75
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,13.94
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80145
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8920899999999999
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9516899999999999
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,42.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,42.38
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.12
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,21.88
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,22.12
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
931355,Hampshire Close,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
931355,Hampshire Close,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (Min),V,243.81
931355,Hampshire Close,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (Max),V,243.81
931355,Hampshire Close,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
931355,Hampshire Close,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (Min),V,245.09
931355,Hampshire Close,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (Max),V,245.11
931355,Hampshire Close,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
931355,Hampshire Close,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (Min),V,243.86
931355,Hampshire Close,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (Max),V,243.89
931355,Hampshire Close,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
931355,Hampshire Close,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,busbar,,L3 Current (Min),A,55.12
931355,Hampshire Close,2023-08-14 04:40:00+00:00,busbar,,L3 Current (Max),A,55.25
931355,Hampshire Close,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,55.25
931355,Hampshire Close,2023-08-14 04:40:00+00:00,busbar,,L2 Current (Min),A,50.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,busbar,,L2 Current (Max),A,50.12
931355,Hampshire Close,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,50.12
931355,Hampshire Close,2023-08-14 04:40:00+00:00,busbar,,L1 Current (Min),A,46.75
931355,Hampshire Close,2023-08-14 04:40:00+00:00,busbar,,L1 Current (Max),A,47.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,46.88
931355,Hampshire Close,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 04:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.62
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.13
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.31
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90881
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9654799999999999
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89923
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,5.12
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,5.12
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.12
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.5
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,7.5
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,5.88
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.0
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.88
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.06
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.12
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8940100000000001
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96054
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96777
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.88
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,16.5
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,16.5
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.19
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.19
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.44
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9671299999999999
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92956
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7431300000000001
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,6.25
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,6.62
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.88
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.75
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.75
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.94
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96878
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95175
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3821
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,25.38
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,15.63
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,12.44
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9139700000000001
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9525399999999999
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96194
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.75
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,28.0
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.38
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,22.38
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,22.5
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.25
931355,Hampshire Close,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
931355,Hampshire Close,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (Min),V,244.0
931355,Hampshire Close,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (Max),V,244.05
931355,Hampshire Close,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
931355,Hampshire Close,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (Min),V,245.11
931355,Hampshire Close,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (Max),V,245.14
931355,Hampshire Close,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
931355,Hampshire Close,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (Min),V,243.81
931355,Hampshire Close,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (Max),V,243.83
931355,Hampshire Close,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
931355,Hampshire Close,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-14 04:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 04:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 04:30:00+00:00,busbar,,L3 Current (Min),A,41.38
931355,Hampshire Close,2023-08-14 04:30:00+00:00,busbar,,L3 Current (Max),A,46.75
931355,Hampshire Close,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,44.12
931355,Hampshire Close,2023-08-14 04:30:00+00:00,busbar,,L2 Current (Min),A,57.0
931355,Hampshire Close,2023-08-14 04:30:00+00:00,busbar,,L2 Current (Max),A,57.25
931355,Hampshire Close,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,57.0
931355,Hampshire Close,2023-08-14 04:30:00+00:00,busbar,,L1 Current (Min),A,48.12
931355,Hampshire Close,2023-08-14 04:30:00+00:00,busbar,,L1 Current (Max),A,48.12
931355,Hampshire Close,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,48.12
931355,Hampshire Close,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 04:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.88
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.5
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.88
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9119200000000001
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96295
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88379
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,5.38
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,5.5
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.38
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.5
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Current (Max),A,7.62
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Current (Min),A,5.88
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Current (Max),A,5.88
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.88
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.12
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.31
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.37
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8981600000000001
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9650299999999999
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95526
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.25
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,13.38
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,13.75
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.62
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,14.5
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.62
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.75
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.69
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.69
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9662200000000001
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9254700000000001
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8102699999999999
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,6.25
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,6.62
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.62
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.88
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.75
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.5
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-45.25
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9703700000000001
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95035
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.25371
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,28.31
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,23.19
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,17.81
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
