Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8743
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91189
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93942
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,26.5
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,26.75
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.62
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,26.5
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,26.88
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.62
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.88
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.88
931355,Hampshire Close,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
931355,Hampshire Close,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (Min),V,244.53
931355,Hampshire Close,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (Max),V,244.59
931355,Hampshire Close,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
931355,Hampshire Close,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (Min),V,245.39
931355,Hampshire Close,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (Max),V,245.41
931355,Hampshire Close,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
931355,Hampshire Close,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (Min),V,244.19
931355,Hampshire Close,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (Max),V,244.23
931355,Hampshire Close,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
931355,Hampshire Close,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-14 04:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 04:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 04:20:00+00:00,busbar,,L3 Current (Min),A,45.5
931355,Hampshire Close,2023-08-14 04:20:00+00:00,busbar,,L3 Current (Max),A,45.62
931355,Hampshire Close,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,45.5
931355,Hampshire Close,2023-08-14 04:20:00+00:00,busbar,,L2 Current (Min),A,60.25
931355,Hampshire Close,2023-08-14 04:20:00+00:00,busbar,,L2 Current (Max),A,60.62
931355,Hampshire Close,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,60.5
931355,Hampshire Close,2023-08-14 04:20:00+00:00,busbar,,L1 Current (Min),A,46.25
931355,Hampshire Close,2023-08-14 04:20:00+00:00,busbar,,L1 Current (Max),A,46.5
931355,Hampshire Close,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,46.5
931355,Hampshire Close,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 04:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.88
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.19
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.0
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91351
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94852
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88351
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Current (Min),A,5.62
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Current (Max),A,5.62
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Current (Min),A,7.38
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Current (Max),A,7.38
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Current (Min),A,5.88
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.12
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.06
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.62
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.32
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89856
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97293
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9672200000000001
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,14.12
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,14.25
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.12
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,15.5
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,15.62
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.81
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.69
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.44
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9960899999999999
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9595899999999999
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8478399999999999
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.25
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.75
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.25
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.81
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.13
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96555
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9530299999999999
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.2864
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,26.75
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.25
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,13.37
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.897
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96945
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95416
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,25.38
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,30.12
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.88
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,33.5
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,33.75
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.62
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.5
931355,Hampshire Close,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
931355,Hampshire Close,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (Min),V,244.45
931355,Hampshire Close,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (Max),V,244.53
931355,Hampshire Close,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
931355,Hampshire Close,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (Min),V,245.36
931355,Hampshire Close,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (Max),V,245.38
931355,Hampshire Close,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
931355,Hampshire Close,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (Min),V,244.34
931355,Hampshire Close,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (Max),V,244.36
931355,Hampshire Close,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
931355,Hampshire Close,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-14 04:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 04:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 04:10:00+00:00,busbar,,L3 Current (Min),A,56.38
931355,Hampshire Close,2023-08-14 04:10:00+00:00,busbar,,L3 Current (Max),A,60.75
931355,Hampshire Close,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,58.62
931355,Hampshire Close,2023-08-14 04:10:00+00:00,busbar,,L2 Current (Min),A,69.38
931355,Hampshire Close,2023-08-14 04:10:00+00:00,busbar,,L2 Current (Max),A,70.12
931355,Hampshire Close,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,69.62
931355,Hampshire Close,2023-08-14 04:10:00+00:00,busbar,,L1 Current (Min),A,48.5
931355,Hampshire Close,2023-08-14 04:10:00+00:00,busbar,,L1 Current (Max),A,48.62
931355,Hampshire Close,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,48.5
931355,Hampshire Close,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 04:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.69
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.06
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8560200000000001
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9757100000000001
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8836
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Current (Min),A,4.38
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Current (Max),A,4.38
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.38
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.12
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Current (Max),A,7.12
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.12
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.75
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.75
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.75
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.75
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.5
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91922
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96286
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95401
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,15.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,15.12
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.62
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.81
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97995
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9686600000000001
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83081
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,7.38
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,7.5
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.12
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-48.56
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96405
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95337
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.20945999999999998
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,27.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.56
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.94
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88571
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96988
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97006
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,21.5
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,21.62
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.62
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,19.62
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,19.62
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.62
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
931355,Hampshire Close,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (Min),V,245.47
931355,Hampshire Close,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (Max),V,245.48
931355,Hampshire Close,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
931355,Hampshire Close,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (Min),V,246.44
931355,Hampshire Close,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (Max),V,246.45
931355,Hampshire Close,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
931355,Hampshire Close,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (Min),V,245.2
931355,Hampshire Close,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (Max),V,245.22
931355,Hampshire Close,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
931355,Hampshire Close,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,busbar,,L3 Current (Min),A,40.75
931355,Hampshire Close,2023-08-14 04:00:00+00:00,busbar,,L3 Current (Max),A,40.88
931355,Hampshire Close,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,40.88
931355,Hampshire Close,2023-08-14 04:00:00+00:00,busbar,,L2 Current (Min),A,55.25
931355,Hampshire Close,2023-08-14 04:00:00+00:00,busbar,,L2 Current (Max),A,55.25
931355,Hampshire Close,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,55.25
931355,Hampshire Close,2023-08-14 04:00:00+00:00,busbar,,L1 Current (Min),A,45.88
931355,Hampshire Close,2023-08-14 04:00:00+00:00,busbar,,L1 Current (Max),A,46.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,45.88
931355,Hampshire Close,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 04:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.06
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.12
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-37.19
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8711200000000001
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92343
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.74362
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Current (Min),A,4.5
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Current (Max),A,4.62
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Current (Min),A,6.5
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Current (Max),A,6.5
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.38
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.5
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.38
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.25
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.69
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.25
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9621
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9708600000000001
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9229700000000001
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,12.0
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,13.38
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,13.5
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,14.12
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,14.25
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.12
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.62
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.63
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.88
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99524
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9356700000000001
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8931899999999999
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.38
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.5
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.88
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.69
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.25
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.19
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97336
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95209
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.27837
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,28.25
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,16.44
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,17.81
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87628
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94852
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94253
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,27.5
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,27.5
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.62
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,21.75
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.75
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.38
931355,Hampshire Close,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.25
931355,Hampshire Close,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (Min),V,244.94
931355,Hampshire Close,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (Max),V,244.98
931355,Hampshire Close,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
931355,Hampshire Close,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (Min),V,246.03
931355,Hampshire Close,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (Max),V,246.06
931355,Hampshire Close,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
931355,Hampshire Close,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (Min),V,244.77
931355,Hampshire Close,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (Max),V,244.8
931355,Hampshire Close,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
931355,Hampshire Close,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-14 03:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 03:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 03:50:00+00:00,busbar,,L3 Current (Min),A,56.75
931355,Hampshire Close,2023-08-14 03:50:00+00:00,busbar,,L3 Current (Max),A,56.88
931355,Hampshire Close,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,56.88
931355,Hampshire Close,2023-08-14 03:50:00+00:00,busbar,,L2 Current (Min),A,55.75
931355,Hampshire Close,2023-08-14 03:50:00+00:00,busbar,,L2 Current (Max),A,55.75
931355,Hampshire Close,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,55.75
931355,Hampshire Close,2023-08-14 03:50:00+00:00,busbar,,L1 Current (Min),A,47.62
931355,Hampshire Close,2023-08-14 03:50:00+00:00,busbar,,L1 Current (Max),A,47.62
931355,Hampshire Close,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,47.62
931355,Hampshire Close,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 03:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.31
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.37
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-31.06
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9966700000000001
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9612700000000001
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8092600000000001
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
