Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,38.12
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,38.25
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.12
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.0
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,7.25
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.12
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,5.62
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,5.88
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.75
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.5
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.69
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.63
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94629
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96399
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9241299999999999
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.62
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.62
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.62
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,13.25
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,13.38
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,14.25
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,14.25
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.25
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.37
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.06
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.56
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95499
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93545
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9061600000000001
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,6.5
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,6.62
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.62
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.25
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.75
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.81
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96359
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9537
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.35277
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,33.06
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.94
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.88
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8356
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9675
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9866
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,44.12
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,44.38
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.25
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,19.25
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,19.5
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.38
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.62
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.62
931355,Hampshire Close,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.62
931355,Hampshire Close,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (Min),V,244.66
931355,Hampshire Close,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (Max),V,244.67
931355,Hampshire Close,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
931355,Hampshire Close,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (Min),V,246.19
931355,Hampshire Close,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (Max),V,246.19
931355,Hampshire Close,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
931355,Hampshire Close,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (Min),V,244.88
931355,Hampshire Close,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (Max),V,244.91
931355,Hampshire Close,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
931355,Hampshire Close,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,23.0
931355,Hampshire Close,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-14 03:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 03:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 03:40:00+00:00,busbar,,L3 Current (Min),A,94.75
931355,Hampshire Close,2023-08-14 03:40:00+00:00,busbar,,L3 Current (Max),A,94.75
931355,Hampshire Close,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,94.75
931355,Hampshire Close,2023-08-14 03:40:00+00:00,busbar,,L2 Current (Min),A,54.88
931355,Hampshire Close,2023-08-14 03:40:00+00:00,busbar,,L2 Current (Max),A,55.0
931355,Hampshire Close,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,55.0
931355,Hampshire Close,2023-08-14 03:40:00+00:00,busbar,,L1 Current (Min),A,52.38
931355,Hampshire Close,2023-08-14 03:40:00+00:00,busbar,,L1 Current (Max),A,52.38
931355,Hampshire Close,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,52.38
931355,Hampshire Close,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 03:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-37.25
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.44
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-30.06
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.78045
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9524799999999999
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.80923
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Current (Min),A,4.88
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Current (Max),A,4.88
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Current (Min),A,6.88
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Current (Max),A,7.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Current (Min),A,5.88
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.12
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.31
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.19
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.13
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9591700000000001
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9654799999999999
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94009
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,12.25
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,12.5
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,13.12
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,13.25
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,16.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,16.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.69
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.06
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.06
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96072
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93396
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8543700000000001
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,6.75
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,7.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.88
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.75
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.81
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96765
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94931
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.15428
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,22.38
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.31
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91833
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9827600000000001
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9677399999999999
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,21.12
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,21.38
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.25
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,17.12
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,17.25
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.25
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (Min),V,245.42
931355,Hampshire Close,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (Max),V,245.44
931355,Hampshire Close,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
931355,Hampshire Close,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (Min),V,246.42
931355,Hampshire Close,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (Max),V,246.45
931355,Hampshire Close,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
931355,Hampshire Close,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (Min),V,245.05
931355,Hampshire Close,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (Max),V,245.08
931355,Hampshire Close,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
931355,Hampshire Close,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,busbar,,L3 Current (Min),A,42.88
931355,Hampshire Close,2023-08-14 03:30:00+00:00,busbar,,L3 Current (Max),A,43.12
931355,Hampshire Close,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,43.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,busbar,,L2 Current (Min),A,52.62
931355,Hampshire Close,2023-08-14 03:30:00+00:00,busbar,,L2 Current (Max),A,52.88
931355,Hampshire Close,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,52.75
931355,Hampshire Close,2023-08-14 03:30:00+00:00,busbar,,L1 Current (Min),A,45.62
931355,Hampshire Close,2023-08-14 03:30:00+00:00,busbar,,L1 Current (Max),A,45.75
931355,Hampshire Close,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,45.75
931355,Hampshire Close,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 03:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.75
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.13
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-36.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8164600000000001
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96252
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.73983
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Current (Min),A,5.12
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Current (Max),A,5.12
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.12
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Current (Max),A,7.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Current (Min),A,5.5
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Current (Max),A,5.5
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.81
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.87
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.13
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93332
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95862
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9283100000000001
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,12.75
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,14.75
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.75
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.75
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.56
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.87
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.56
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9939
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9697600000000001
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8844299999999999
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.75
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.88
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.88
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.5
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.19
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9617
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95514
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.30968
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,29.31
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,22.69
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.25
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84659
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89764
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91458
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,31.12
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,32.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,26.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,26.38
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.25
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
931355,Hampshire Close,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (Min),V,244.91
931355,Hampshire Close,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (Max),V,244.92
931355,Hampshire Close,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
931355,Hampshire Close,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (Min),V,245.84
931355,Hampshire Close,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (Max),V,245.86
931355,Hampshire Close,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
931355,Hampshire Close,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (Min),V,244.86
931355,Hampshire Close,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (Max),V,244.88
931355,Hampshire Close,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
931355,Hampshire Close,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,busbar,,L3 Current (Min),A,58.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,busbar,,L3 Current (Max),A,58.12
931355,Hampshire Close,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,58.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,busbar,,L2 Current (Min),A,60.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,busbar,,L2 Current (Max),A,60.5
931355,Hampshire Close,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,60.25
931355,Hampshire Close,2023-08-14 03:20:00+00:00,busbar,,L1 Current (Min),A,44.38
931355,Hampshire Close,2023-08-14 03:20:00+00:00,busbar,,L1 Current (Max),A,45.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,44.75
931355,Hampshire Close,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 03:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-33.25
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.25
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-38.25
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81042
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9747899999999999
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.73211
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Current (Min),A,5.12
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Current (Max),A,5.12
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.12
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Current (Min),A,7.25
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Current (Max),A,7.38
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Current (Min),A,5.38
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Current (Max),A,5.5
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.38
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.13
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.31
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.81
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9404299999999999
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97095
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94327
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.25
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,13.75
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,13.88
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.88
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,15.12
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,15.12
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.12
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.63
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.69
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.12
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95132
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9694799999999999
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89084
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,6.62
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.0
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.25
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.25
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
