Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.19
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96677
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95245
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33132
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.88
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,18.88
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.12
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92291
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9382299999999999
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97815
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,21.62
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,21.88
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.75
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,23.88
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,24.12
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.12
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
931355,Hampshire Close,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
931355,Hampshire Close,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (Min),V,245.05
931355,Hampshire Close,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (Max),V,245.09
931355,Hampshire Close,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
931355,Hampshire Close,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (Min),V,245.64
931355,Hampshire Close,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (Max),V,245.66
931355,Hampshire Close,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
931355,Hampshire Close,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (Min),V,244.66
931355,Hampshire Close,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (Max),V,244.72
931355,Hampshire Close,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
931355,Hampshire Close,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-14 03:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 03:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 03:10:00+00:00,busbar,,L3 Current (Min),A,41.62
931355,Hampshire Close,2023-08-14 03:10:00+00:00,busbar,,L3 Current (Max),A,41.75
931355,Hampshire Close,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,41.75
931355,Hampshire Close,2023-08-14 03:10:00+00:00,busbar,,L2 Current (Min),A,60.75
931355,Hampshire Close,2023-08-14 03:10:00+00:00,busbar,,L2 Current (Max),A,61.0
931355,Hampshire Close,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,60.88
931355,Hampshire Close,2023-08-14 03:10:00+00:00,busbar,,L1 Current (Min),A,47.12
931355,Hampshire Close,2023-08-14 03:10:00+00:00,busbar,,L1 Current (Max),A,47.25
931355,Hampshire Close,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,47.12
931355,Hampshire Close,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 03:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-40.13
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.06
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.25
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.72869
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9747600000000001
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88302
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Current (Min),A,4.75
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Current (Max),A,4.88
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.38
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Current (Max),A,7.38
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.75
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.0
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.88
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.75
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.81
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.87
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9360299999999999
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97409
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94342
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.25
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,13.62
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,13.75
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.75
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,14.38
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,14.5
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.44
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.44
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.44
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9838600000000001
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94006
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90066
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,8.12
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,8.12
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.75
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.75
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.5
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9698200000000001
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95163
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.37188000000000004
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,33.94
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,14.13
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.69
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82589
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.961
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96429
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,36.88
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,36.88
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.88
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.12
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,21.25
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.25
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
931355,Hampshire Close,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
931355,Hampshire Close,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (Min),V,245.53
931355,Hampshire Close,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (Max),V,245.53
931355,Hampshire Close,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
931355,Hampshire Close,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (Min),V,246.75
931355,Hampshire Close,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (Max),V,246.78
931355,Hampshire Close,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
931355,Hampshire Close,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (Min),V,245.52
931355,Hampshire Close,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (Max),V,245.56
931355,Hampshire Close,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
931355,Hampshire Close,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-14 03:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 03:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 03:00:00+00:00,busbar,,L3 Current (Min),A,54.75
931355,Hampshire Close,2023-08-14 03:00:00+00:00,busbar,,L3 Current (Max),A,55.0
931355,Hampshire Close,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,54.88
931355,Hampshire Close,2023-08-14 03:00:00+00:00,busbar,,L2 Current (Min),A,56.62
931355,Hampshire Close,2023-08-14 03:00:00+00:00,busbar,,L2 Current (Max),A,56.75
931355,Hampshire Close,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,56.62
931355,Hampshire Close,2023-08-14 03:00:00+00:00,busbar,,L1 Current (Min),A,45.25
931355,Hampshire Close,2023-08-14 03:00:00+00:00,busbar,,L1 Current (Max),A,45.25
931355,Hampshire Close,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,45.25
931355,Hampshire Close,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 03:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-34.5
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.81
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.06
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7861899999999999
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96677
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8993200000000001
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Current (Min),A,5.38
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Current (Max),A,5.5
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.38
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.62
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Current (Max),A,7.75
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.5
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.75
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.75
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.06
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.12
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.5
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9381700000000001
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97272
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93155
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,14.12
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,14.25
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.25
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,13.88
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,14.0
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.25
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.75
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.75
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99518
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92496
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8858600000000001
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.38
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.5
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.38
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.38
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.19
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-37.81
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9703700000000001
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95288
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.30111
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,30.25
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,24.38
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,17.81
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86065
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9056700000000001
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94153
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,32.38
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,33.12
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.75
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,27.0
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,27.12
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.88
931355,Hampshire Close,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
931355,Hampshire Close,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (Min),V,245.66
931355,Hampshire Close,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (Max),V,245.69
931355,Hampshire Close,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
931355,Hampshire Close,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (Min),V,246.48
931355,Hampshire Close,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (Max),V,246.56
931355,Hampshire Close,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
931355,Hampshire Close,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (Min),V,245.36
931355,Hampshire Close,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (Max),V,245.41
931355,Hampshire Close,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
931355,Hampshire Close,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-14 02:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 02:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 02:50:00+00:00,busbar,,L3 Current (Min),A,58.88
931355,Hampshire Close,2023-08-14 02:50:00+00:00,busbar,,L3 Current (Max),A,59.75
931355,Hampshire Close,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,59.38
931355,Hampshire Close,2023-08-14 02:50:00+00:00,busbar,,L2 Current (Min),A,61.5
931355,Hampshire Close,2023-08-14 02:50:00+00:00,busbar,,L2 Current (Max),A,61.88
931355,Hampshire Close,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,61.62
931355,Hampshire Close,2023-08-14 02:50:00+00:00,busbar,,L1 Current (Min),A,48.25
931355,Hampshire Close,2023-08-14 02:50:00+00:00,busbar,,L1 Current (Max),A,48.38
931355,Hampshire Close,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,48.25
931355,Hampshire Close,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 02:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-41.81
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.31
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.38
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7287899999999999
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98236
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86859
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Current (Min),A,4.75
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Current (Max),A,4.75
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Current (Max),A,8.75
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Current (Min),A,5.38
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Current (Max),A,5.62
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.31
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.13
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.37
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88223
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95785
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9505600000000001
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,14.88
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,14.88
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.88
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.44
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.13
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.31
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97534
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9404299999999999
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8826299999999999
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,7.88
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,8.0
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.75
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.94
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.44
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.0
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9604799999999999
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9509
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32537
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.0
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,16.31
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.94
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9475399999999999
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94852
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97336
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.5
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.62
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,20.62
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,20.62
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.62
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
931355,Hampshire Close,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
931355,Hampshire Close,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (Min),V,245.92
931355,Hampshire Close,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (Max),V,245.94
931355,Hampshire Close,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
931355,Hampshire Close,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (Min),V,246.58
931355,Hampshire Close,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (Max),V,246.61
931355,Hampshire Close,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
931355,Hampshire Close,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (Min),V,245.33
931355,Hampshire Close,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (Max),V,245.36
