Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
931355,Hampshire Close,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-14 02:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 02:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 02:40:00+00:00,busbar,,L3 Current (Min),A,36.62
931355,Hampshire Close,2023-08-14 02:40:00+00:00,busbar,,L3 Current (Max),A,36.88
931355,Hampshire Close,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,36.75
931355,Hampshire Close,2023-08-14 02:40:00+00:00,busbar,,L2 Current (Min),A,55.5
931355,Hampshire Close,2023-08-14 02:40:00+00:00,busbar,,L2 Current (Max),A,56.38
931355,Hampshire Close,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,55.88
931355,Hampshire Close,2023-08-14 02:40:00+00:00,busbar,,L1 Current (Min),A,45.38
931355,Hampshire Close,2023-08-14 02:40:00+00:00,busbar,,L1 Current (Max),A,45.62
931355,Hampshire Close,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,45.5
931355,Hampshire Close,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 02:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-34.63
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.0
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.0
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.79602
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9490700000000001
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86746
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Current (Min),A,4.88
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Current (Max),A,4.88
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.25
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Current (Max),A,7.38
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Current (Min),A,5.62
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Current (Max),A,5.75
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.75
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.25
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.81
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.44
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9292600000000001
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9369200000000001
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9544100000000001
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.25
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,11.75
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.62
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,15.75
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,15.88
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.88
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.75
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.37
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.19
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97464
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93109
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88775
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,6.75
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,7.12
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.25
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.5
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.25
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.25
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9732700000000001
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95245
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.30877
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,19.44
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,14.37
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.69
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9386
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95724
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96155
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,19.75
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,20.0
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,20.25
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,20.5
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.38
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
931355,Hampshire Close,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
931355,Hampshire Close,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (Min),V,245.83
931355,Hampshire Close,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (Max),V,245.86
931355,Hampshire Close,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
931355,Hampshire Close,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (Min),V,246.73
931355,Hampshire Close,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (Max),V,246.75
931355,Hampshire Close,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
931355,Hampshire Close,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (Min),V,245.36
931355,Hampshire Close,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (Max),V,245.38
931355,Hampshire Close,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
931355,Hampshire Close,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-14 02:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 02:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 02:30:00+00:00,busbar,,L3 Current (Min),A,40.12
931355,Hampshire Close,2023-08-14 02:30:00+00:00,busbar,,L3 Current (Max),A,40.25
931355,Hampshire Close,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,40.25
931355,Hampshire Close,2023-08-14 02:30:00+00:00,busbar,,L2 Current (Min),A,53.62
931355,Hampshire Close,2023-08-14 02:30:00+00:00,busbar,,L2 Current (Max),A,53.88
931355,Hampshire Close,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,53.75
931355,Hampshire Close,2023-08-14 02:30:00+00:00,busbar,,L1 Current (Min),A,47.25
931355,Hampshire Close,2023-08-14 02:30:00+00:00,busbar,,L1 Current (Max),A,47.25
931355,Hampshire Close,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,47.25
931355,Hampshire Close,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 02:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.25
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.44
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.18
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8867200000000001
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9787299999999999
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88385
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Current (Min),A,5.88
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Current (Max),A,6.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.25
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Current (Max),A,8.38
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Current (Min),A,5.5
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Current (Max),A,5.75
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.5
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.37
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.13
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94327
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9444600000000001
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9514799999999999
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,14.88
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,15.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.37
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.19
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99564
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9505600000000001
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8909
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.75
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.88
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.88
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-35.19
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9679
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9532799999999999
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.28206
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,36.25
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.25
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.13
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80401
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9677100000000001
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9710700000000001
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,41.12
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,41.62
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.38
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,19.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,19.25
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.12
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.5
931355,Hampshire Close,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
931355,Hampshire Close,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (Min),V,245.06
931355,Hampshire Close,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (Max),V,245.06
931355,Hampshire Close,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
931355,Hampshire Close,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (Min),V,246.42
931355,Hampshire Close,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (Max),V,246.44
931355,Hampshire Close,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
931355,Hampshire Close,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (Min),V,245.09
931355,Hampshire Close,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (Max),V,245.12
931355,Hampshire Close,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
931355,Hampshire Close,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,busbar,,L3 Current (Min),A,67.88
931355,Hampshire Close,2023-08-14 02:20:00+00:00,busbar,,L3 Current (Max),A,68.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,68.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,busbar,,L2 Current (Min),A,54.25
931355,Hampshire Close,2023-08-14 02:20:00+00:00,busbar,,L2 Current (Max),A,54.62
931355,Hampshire Close,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,54.5
931355,Hampshire Close,2023-08-14 02:20:00+00:00,busbar,,L1 Current (Min),A,47.12
931355,Hampshire Close,2023-08-14 02:20:00+00:00,busbar,,L1 Current (Max),A,47.25
931355,Hampshire Close,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,47.12
931355,Hampshire Close,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 02:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.69
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.25
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.44
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8885799999999999
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9783
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8319700000000001
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Current (Min),A,6.25
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Current (Max),A,6.25
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.25
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Current (Max),A,8.5
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Current (Min),A,5.75
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.0
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.88
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.25
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.31
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.56
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9332600000000001
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9697899999999999
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9359999999999999
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,14.12
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,14.25
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.25
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,15.12
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,15.25
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.25
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.0
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.56
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.69
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98254
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94678
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8779
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,8.12
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,8.25
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.12
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.25
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.44
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.5
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96585
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95215
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.35955
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,22.31
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,16.37
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.5
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92065
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94784
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97205
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,22.25
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,22.38
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.25
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,21.88
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,22.0
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.88
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
931355,Hampshire Close,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
931355,Hampshire Close,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (Min),V,245.58
931355,Hampshire Close,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (Max),V,245.61
931355,Hampshire Close,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
931355,Hampshire Close,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (Min),V,246.42
931355,Hampshire Close,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (Max),V,246.44
931355,Hampshire Close,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
931355,Hampshire Close,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (Min),V,245.19
931355,Hampshire Close,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (Max),V,245.2
931355,Hampshire Close,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
931355,Hampshire Close,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-14 02:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 02:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 02:10:00+00:00,busbar,,L3 Current (Min),A,44.5
931355,Hampshire Close,2023-08-14 02:10:00+00:00,busbar,,L3 Current (Max),A,44.75
931355,Hampshire Close,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,44.62
931355,Hampshire Close,2023-08-14 02:10:00+00:00,busbar,,L2 Current (Min),A,59.12
931355,Hampshire Close,2023-08-14 02:10:00+00:00,busbar,,L2 Current (Max),A,59.25
931355,Hampshire Close,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,59.25
931355,Hampshire Close,2023-08-14 02:10:00+00:00,busbar,,L1 Current (Min),A,47.25
931355,Hampshire Close,2023-08-14 02:10:00+00:00,busbar,,L1 Current (Max),A,47.5
931355,Hampshire Close,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,47.38
931355,Hampshire Close,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 02:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.88
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.44
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.5
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8597100000000001
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9516
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87951
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Current (Min),A,5.5
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Current (Max),A,5.5
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Current (Max),A,7.75
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.38
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.75
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.69
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.44
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.5
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9318799999999999
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9505899999999999
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9390200000000001
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
