Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,15.25
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,15.38
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.38
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.31
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.56
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.44
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9945700000000001
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9393
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80752
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,15.5
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,15.88
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.75
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.07
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.06
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9633200000000001
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95389
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.25356
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.94
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.31
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.63
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94684
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9798
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96924
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.38
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.62
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.62
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,16.5
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,16.75
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.75
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
931355,Hampshire Close,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
931355,Hampshire Close,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (Min),V,245.75
931355,Hampshire Close,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (Max),V,245.75
931355,Hampshire Close,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
931355,Hampshire Close,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (Min),V,246.84
931355,Hampshire Close,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (Max),V,246.86
931355,Hampshire Close,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
931355,Hampshire Close,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (Min),V,245.36
931355,Hampshire Close,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (Max),V,245.39
931355,Hampshire Close,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
931355,Hampshire Close,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-14 02:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 02:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 02:00:00+00:00,busbar,,L3 Current (Min),A,46.88
931355,Hampshire Close,2023-08-14 02:00:00+00:00,busbar,,L3 Current (Max),A,47.0
931355,Hampshire Close,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,47.0
931355,Hampshire Close,2023-08-14 02:00:00+00:00,busbar,,L2 Current (Min),A,52.62
931355,Hampshire Close,2023-08-14 02:00:00+00:00,busbar,,L2 Current (Max),A,52.62
931355,Hampshire Close,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,52.62
931355,Hampshire Close,2023-08-14 02:00:00+00:00,busbar,,L1 Current (Min),A,45.62
931355,Hampshire Close,2023-08-14 02:00:00+00:00,busbar,,L1 Current (Max),A,45.88
931355,Hampshire Close,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,45.75
931355,Hampshire Close,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 02:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.69
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.5
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.69
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82776
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9581299999999999
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86575
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Current (Min),A,4.88
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Current (Max),A,4.88
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.0
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Current (Max),A,8.0
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.5
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.62
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.88
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.75
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.56
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89084
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9686
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9213899999999999
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.12
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,13.25
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,13.38
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,14.38
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,14.5
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.25
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.63
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-42.19
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9928299999999999
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94647
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.70504
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.25
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.38
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.25
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.38
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.25
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9653299999999999
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95319
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34165999999999996
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,24.38
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.63
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,12.75
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90784
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97552
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96194
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,22.25
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,22.5
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.25
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,20.12
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,20.25
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.25
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.38
931355,Hampshire Close,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
931355,Hampshire Close,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (Min),V,245.25
931355,Hampshire Close,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (Max),V,245.25
931355,Hampshire Close,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
931355,Hampshire Close,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (Min),V,246.34
931355,Hampshire Close,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (Max),V,246.36
931355,Hampshire Close,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
931355,Hampshire Close,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (Min),V,244.83
931355,Hampshire Close,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (Max),V,244.89
931355,Hampshire Close,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
931355,Hampshire Close,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-14 01:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 01:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 01:50:00+00:00,busbar,,L3 Current (Min),A,49.5
931355,Hampshire Close,2023-08-14 01:50:00+00:00,busbar,,L3 Current (Max),A,49.75
931355,Hampshire Close,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,49.62
931355,Hampshire Close,2023-08-14 01:50:00+00:00,busbar,,L2 Current (Min),A,56.75
931355,Hampshire Close,2023-08-14 01:50:00+00:00,busbar,,L2 Current (Max),A,56.88
931355,Hampshire Close,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,56.75
931355,Hampshire Close,2023-08-14 01:50:00+00:00,busbar,,L1 Current (Min),A,46.75
931355,Hampshire Close,2023-08-14 01:50:00+00:00,busbar,,L1 Current (Max),A,46.75
931355,Hampshire Close,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,46.75
931355,Hampshire Close,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 01:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.31
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.44
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82596
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9671299999999999
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8753299999999999
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Current (Min),A,4.88
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Current (Max),A,4.88
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Current (Max),A,8.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.12
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.25
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.25
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.19
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.62
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.5
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97546
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9645100000000001
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98315
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,21.88
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,22.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.88
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,12.75
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,24.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,24.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.5
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.5
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.62
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9694200000000001
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94339
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8404799999999999
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,7.12
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,7.25
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.12
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.38
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.44
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.31
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,61.5
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9686299999999999
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9508
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.2206
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,32.31
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.06
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8421
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.987
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9538
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,36.62
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,36.88
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.75
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,26.12
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,26.25
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.12
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.25
931355,Hampshire Close,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (Min),V,244.27
931355,Hampshire Close,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (Max),V,244.28
931355,Hampshire Close,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
931355,Hampshire Close,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (Min),V,245.44
931355,Hampshire Close,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (Max),V,245.48
931355,Hampshire Close,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
931355,Hampshire Close,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (Min),V,244.09
931355,Hampshire Close,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (Max),V,244.16
931355,Hampshire Close,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
931355,Hampshire Close,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,busbar,,L3 Current (Min),A,65.38
931355,Hampshire Close,2023-08-14 01:40:00+00:00,busbar,,L3 Current (Max),A,65.75
931355,Hampshire Close,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,65.5
931355,Hampshire Close,2023-08-14 01:40:00+00:00,busbar,,L2 Current (Min),A,61.5
931355,Hampshire Close,2023-08-14 01:40:00+00:00,busbar,,L2 Current (Max),A,61.75
931355,Hampshire Close,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,61.62
931355,Hampshire Close,2023-08-14 01:40:00+00:00,busbar,,L1 Current (Min),A,52.88
931355,Hampshire Close,2023-08-14 01:40:00+00:00,busbar,,L1 Current (Max),A,53.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,53.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 01:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.69
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.69
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-26.81
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86221
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98062
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.83096
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Current (Min),A,5.12
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Current (Max),A,5.38
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.25
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.25
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Current (Max),A,8.38
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.25
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.5
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.12
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.69
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.25
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9072600000000001
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95996
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9899899999999999
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,13.0
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,34.75
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,34.75
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.75
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.25
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.94
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.56
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9557200000000001
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9553799999999999
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85785
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,8.0
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,10.25
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.12
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.88
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.88
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.94
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.5
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-36.69
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95773
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9500700000000001
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34633
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
