Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,23.0
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.56
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.56
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9131799999999999
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9733299999999999
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97226
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,19.5
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,19.62
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,28.75
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,28.88
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.88
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.25
931355,Hampshire Close,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
931355,Hampshire Close,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (Min),V,244.41
931355,Hampshire Close,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (Max),V,244.45
931355,Hampshire Close,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
931355,Hampshire Close,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (Min),V,245.34
931355,Hampshire Close,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (Max),V,245.36
931355,Hampshire Close,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
931355,Hampshire Close,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (Min),V,243.91
931355,Hampshire Close,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (Max),V,243.94
931355,Hampshire Close,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
931355,Hampshire Close,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-14 01:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 01:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 01:30:00+00:00,busbar,,L3 Current (Min),A,41.12
931355,Hampshire Close,2023-08-14 01:30:00+00:00,busbar,,L3 Current (Max),A,42.88
931355,Hampshire Close,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,42.0
931355,Hampshire Close,2023-08-14 01:30:00+00:00,busbar,,L2 Current (Min),A,64.62
931355,Hampshire Close,2023-08-14 01:30:00+00:00,busbar,,L2 Current (Max),A,64.88
931355,Hampshire Close,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,64.75
931355,Hampshire Close,2023-08-14 01:30:00+00:00,busbar,,L1 Current (Min),A,65.88
931355,Hampshire Close,2023-08-14 01:30:00+00:00,busbar,,L1 Current (Max),A,65.88
931355,Hampshire Close,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,65.88
931355,Hampshire Close,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 01:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.06
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.62
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.81
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86206
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9803799999999999
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8612299999999999
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Current (Min),A,5.25
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Current (Max),A,5.25
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.25
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.0
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Current (Max),A,8.12
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Current (Min),A,6.12
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Current (Max),A,6.38
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.25
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.5
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.75
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.69
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9044200000000001
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9692700000000001
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9383799999999999
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.75
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.88
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,13.88
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,14.12
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,15.12
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,15.25
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.25
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.06
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.06
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.94
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98688
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9374100000000001
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93237
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,10.0
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,10.38
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.0
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.12
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.12
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.57
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96909
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95242
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.35766
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,23.25
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.31
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,14.13
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9122299999999999
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96909
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95654
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.5
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,29.5
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.25
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,30.5
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,31.0
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.62
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.88
931355,Hampshire Close,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.75
931355,Hampshire Close,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (Min),V,244.27
931355,Hampshire Close,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (Max),V,244.38
931355,Hampshire Close,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
931355,Hampshire Close,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (Min),V,245.25
931355,Hampshire Close,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (Max),V,245.27
931355,Hampshire Close,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
931355,Hampshire Close,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (Min),V,243.86
931355,Hampshire Close,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (Max),V,243.89
931355,Hampshire Close,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
931355,Hampshire Close,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-14 01:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 01:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 01:20:00+00:00,busbar,,L3 Current (Min),A,46.0
931355,Hampshire Close,2023-08-14 01:20:00+00:00,busbar,,L3 Current (Max),A,52.75
931355,Hampshire Close,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,47.62
931355,Hampshire Close,2023-08-14 01:20:00+00:00,busbar,,L2 Current (Min),A,67.62
931355,Hampshire Close,2023-08-14 01:20:00+00:00,busbar,,L2 Current (Max),A,67.88
931355,Hampshire Close,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,67.75
931355,Hampshire Close,2023-08-14 01:20:00+00:00,busbar,,L1 Current (Min),A,54.75
931355,Hampshire Close,2023-08-14 01:20:00+00:00,busbar,,L1 Current (Max),A,55.0
931355,Hampshire Close,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,54.88
931355,Hampshire Close,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 01:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.82
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.06
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.75
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86114
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9761700000000001
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88284
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Current (Min),A,5.25
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Current (Max),A,5.38
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.38
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.25
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Current (Max),A,8.38
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.25
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.5
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.94
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.06
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.31
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9134200000000001
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97046
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96515
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.5
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.5
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,14.75
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,15.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.88
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,19.12
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,19.25
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.12
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.5
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98801
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92563
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8095100000000001
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,10.75
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,11.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.88
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.88
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.5
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.06
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.69
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97098
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9501
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3803
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,30.37
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,17.75
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,13.94
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8600399999999999
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9452200000000001
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9578200000000001
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,26.5
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,26.75
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.62
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,32.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,32.12
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.12
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.88
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
931355,Hampshire Close,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (Min),V,244.12
931355,Hampshire Close,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (Max),V,244.16
931355,Hampshire Close,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
931355,Hampshire Close,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (Min),V,245.12
931355,Hampshire Close,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (Max),V,245.14
931355,Hampshire Close,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
931355,Hampshire Close,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (Min),V,243.83
931355,Hampshire Close,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (Max),V,243.84
931355,Hampshire Close,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
931355,Hampshire Close,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,busbar,,L3 Current (Min),A,50.38
931355,Hampshire Close,2023-08-14 01:10:00+00:00,busbar,,L3 Current (Max),A,50.5
931355,Hampshire Close,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,50.5
931355,Hampshire Close,2023-08-14 01:10:00+00:00,busbar,,L2 Current (Min),A,69.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,busbar,,L2 Current (Max),A,69.12
931355,Hampshire Close,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,69.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,busbar,,L1 Current (Min),A,51.75
931355,Hampshire Close,2023-08-14 01:10:00+00:00,busbar,,L1 Current (Max),A,52.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,51.88
931355,Hampshire Close,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 01:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.75
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.06
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.38
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84759
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9565100000000001
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8790899999999999
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Current (Min),A,5.12
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Current (Max),A,5.25
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.12
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.62
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Current (Max),A,7.62
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.0
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.12
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.44
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.06
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.38
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9321299999999999
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9599
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9668
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.62
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.62
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.62
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,13.38
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,13.5
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,20.12
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,20.25
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.12
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.06
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.13
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.0
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9890399999999999
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92999
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81711
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,10.5
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,10.75
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.62
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.38
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.0
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9697600000000001
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9560200000000001
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.299
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,34.63
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,22.94
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.0
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8207700000000001
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91385
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98044
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,40.5
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,40.88
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.75
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,29.0
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,29.25
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.12
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
931355,Hampshire Close,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
931355,Hampshire Close,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (Min),V,243.98
931355,Hampshire Close,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (Max),V,244.02
931355,Hampshire Close,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
931355,Hampshire Close,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (Min),V,245.34
931355,Hampshire Close,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (Max),V,245.34
931355,Hampshire Close,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
931355,Hampshire Close,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (Min),V,244.02
931355,Hampshire Close,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (Max),V,244.03
931355,Hampshire Close,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
931355,Hampshire Close,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-14 01:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 01:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 01:00:00+00:00,busbar,,L3 Current (Min),A,62.62
931355,Hampshire Close,2023-08-14 01:00:00+00:00,busbar,,L3 Current (Max),A,62.75
931355,Hampshire Close,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,62.75
931355,Hampshire Close,2023-08-14 01:00:00+00:00,busbar,,L2 Current (Min),A,63.5
931355,Hampshire Close,2023-08-14 01:00:00+00:00,busbar,,L2 Current (Max),A,63.62
931355,Hampshire Close,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,63.62
931355,Hampshire Close,2023-08-14 01:00:00+00:00,busbar,,L1 Current (Min),A,51.62
931355,Hampshire Close,2023-08-14 01:00:00+00:00,busbar,,L1 Current (Max),A,52.0
931355,Hampshire Close,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,51.75
931355,Hampshire Close,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 01:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-40.25
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.56
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-26.69
