Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.73922
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9848899999999999
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.82376
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Current (Min),A,4.5
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Current (Max),A,4.62
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.62
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.75
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Current (Max),A,8.88
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.0
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Current (Max),A,6.0
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.87
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.81
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.56
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92486
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96078
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95593
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.25
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.38
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.38
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,13.88
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,14.0
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.88
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,16.25
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,16.38
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.25
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.44
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.44
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.06
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98929
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9558399999999999
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88455
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,10.62
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,10.88
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.69
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9681700000000001
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9539799999999999
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.29821
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.31
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,15.13
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,11.13
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92779
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9547399999999999
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97516
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,23.62
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.88
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.75
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,22.5
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,22.5
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,28.62
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,28.75
931355,Hampshire Close,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.75
931355,Hampshire Close,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (Min),V,245.59
931355,Hampshire Close,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (Max),V,245.64
931355,Hampshire Close,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
931355,Hampshire Close,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (Min),V,246.72
931355,Hampshire Close,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (Max),V,246.73
931355,Hampshire Close,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
931355,Hampshire Close,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (Min),V,245.14
931355,Hampshire Close,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (Max),V,245.16
931355,Hampshire Close,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
931355,Hampshire Close,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-14 00:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 00:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 00:50:00+00:00,busbar,,L3 Current (Min),A,47.62
931355,Hampshire Close,2023-08-14 00:50:00+00:00,busbar,,L3 Current (Max),A,47.75
931355,Hampshire Close,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,47.75
931355,Hampshire Close,2023-08-14 00:50:00+00:00,busbar,,L2 Current (Min),A,60.38
931355,Hampshire Close,2023-08-14 00:50:00+00:00,busbar,,L2 Current (Max),A,60.5
931355,Hampshire Close,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,60.38
931355,Hampshire Close,2023-08-14 00:50:00+00:00,busbar,,L1 Current (Min),A,58.75
931355,Hampshire Close,2023-08-14 00:50:00+00:00,busbar,,L1 Current (Max),A,58.88
931355,Hampshire Close,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,58.75
931355,Hampshire Close,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 00:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-41.44
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.37
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.44
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.73025
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9617600000000001
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8790899999999999
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Current (Min),A,4.62
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Current (Max),A,4.62
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.62
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.0
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Current (Max),A,8.12
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.5
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.75
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.62
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.81
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.5
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.69
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9525100000000001
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9584600000000001
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96762
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,12.88
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,13.0
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,13.75
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,13.88
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.88
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,22.5
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,22.62
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.62
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.44
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.5
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.12
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9957600000000001
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9621
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85696
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.5
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.75
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.62
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.19
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.63
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9686
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9512299999999999
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.29839
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,23.69
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.69
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.75
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9097299999999999
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96777
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9517200000000001
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,19.88
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,20.12
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,17.38
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,17.5
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.12
931355,Hampshire Close,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
931355,Hampshire Close,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (Min),V,245.5
931355,Hampshire Close,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (Max),V,245.53
931355,Hampshire Close,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
931355,Hampshire Close,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (Min),V,246.62
931355,Hampshire Close,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (Max),V,246.66
931355,Hampshire Close,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
931355,Hampshire Close,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (Min),V,245.33
931355,Hampshire Close,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (Max),V,245.36
931355,Hampshire Close,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
931355,Hampshire Close,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-14 00:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 00:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 00:40:00+00:00,busbar,,L3 Current (Min),A,53.5
931355,Hampshire Close,2023-08-14 00:40:00+00:00,busbar,,L3 Current (Max),A,53.75
931355,Hampshire Close,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,53.62
931355,Hampshire Close,2023-08-14 00:40:00+00:00,busbar,,L2 Current (Min),A,55.12
931355,Hampshire Close,2023-08-14 00:40:00+00:00,busbar,,L2 Current (Max),A,55.25
931355,Hampshire Close,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,55.25
931355,Hampshire Close,2023-08-14 00:40:00+00:00,busbar,,L1 Current (Min),A,53.12
931355,Hampshire Close,2023-08-14 00:40:00+00:00,busbar,,L1 Current (Max),A,53.25
931355,Hampshire Close,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,53.12
931355,Hampshire Close,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 00:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-44.38
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.87
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.13
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.68603
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93509
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9042
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Current (Min),A,4.5
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Current (Max),A,4.62
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.62
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.88
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Current (Max),A,7.88
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.5
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.62
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.62
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.63
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.62
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.31
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9306
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9658200000000001
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9465600000000001
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,12.0
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,12.12
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,14.88
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,15.0
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.88
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,16.0
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,16.12
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.12
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.12
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.31
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.62
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9959399999999999
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9411
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8893700000000001
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.5
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.62
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.62
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.5
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.87
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.19
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96909
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95337
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.43487
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,22.94
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,19.19
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.31
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9171100000000001
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93671
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98441
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.0
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.25
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,25.88
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,25.88
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.88
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.88
931355,Hampshire Close,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.88
931355,Hampshire Close,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (Min),V,245.7
931355,Hampshire Close,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (Max),V,245.72
931355,Hampshire Close,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
931355,Hampshire Close,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (Min),V,246.64
931355,Hampshire Close,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (Max),V,246.66
931355,Hampshire Close,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
931355,Hampshire Close,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (Min),V,245.36
931355,Hampshire Close,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (Max),V,245.39
931355,Hampshire Close,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
931355,Hampshire Close,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-14 00:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 00:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 00:30:00+00:00,busbar,,L3 Current (Min),A,54.12
931355,Hampshire Close,2023-08-14 00:30:00+00:00,busbar,,L3 Current (Max),A,54.25
931355,Hampshire Close,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,54.25
931355,Hampshire Close,2023-08-14 00:30:00+00:00,busbar,,L2 Current (Min),A,62.62
931355,Hampshire Close,2023-08-14 00:30:00+00:00,busbar,,L2 Current (Max),A,62.88
931355,Hampshire Close,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,62.62
931355,Hampshire Close,2023-08-14 00:30:00+00:00,busbar,,L1 Current (Min),A,53.25
931355,Hampshire Close,2023-08-14 00:30:00+00:00,busbar,,L1 Current (Max),A,53.5
931355,Hampshire Close,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,53.38
931355,Hampshire Close,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 00:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-38.63
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.44
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.94
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.75421
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95288
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85003
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Current (Min),A,5.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Current (Max),A,5.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.88
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Current (Max),A,8.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Current (Min),A,6.25
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Current (Max),A,6.38
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.25
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.63
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.19
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93979
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9688100000000001
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9480299999999999
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,13.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,13.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,15.88
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,16.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.88
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,15.25
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,15.25
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.25
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.88
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.5
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.56
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9854700000000001
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93375
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8757299999999999
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
