Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,9.75
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,10.12
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.12
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.38
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.25
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.94
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9686899999999999
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95309
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32229
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.31
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.31
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.44
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9584299999999999
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9697600000000001
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96509
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.25
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.38
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.25
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,19.38
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,19.38
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.38
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
931355,Hampshire Close,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
931355,Hampshire Close,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (Min),V,245.55
931355,Hampshire Close,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (Max),V,245.62
931355,Hampshire Close,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
931355,Hampshire Close,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (Min),V,246.59
931355,Hampshire Close,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (Max),V,246.69
931355,Hampshire Close,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
931355,Hampshire Close,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (Min),V,245.03
931355,Hampshire Close,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (Max),V,245.11
931355,Hampshire Close,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
931355,Hampshire Close,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,busbar,,L3 Current (Min),A,44.5
931355,Hampshire Close,2023-08-14 00:20:00+00:00,busbar,,L3 Current (Max),A,44.88
931355,Hampshire Close,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,44.75
931355,Hampshire Close,2023-08-14 00:20:00+00:00,busbar,,L2 Current (Min),A,58.38
931355,Hampshire Close,2023-08-14 00:20:00+00:00,busbar,,L2 Current (Max),A,58.5
931355,Hampshire Close,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,58.5
931355,Hampshire Close,2023-08-14 00:20:00+00:00,busbar,,L1 Current (Min),A,47.38
931355,Hampshire Close,2023-08-14 00:20:00+00:00,busbar,,L1 Current (Max),A,47.5
931355,Hampshire Close,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,47.5
931355,Hampshire Close,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 00:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-37.56
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.25
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.25
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7560399999999999
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9088700000000001
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85003
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Current (Min),A,5.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Current (Max),A,5.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Current (Max),A,8.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.25
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.62
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.56
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.13
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.56
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9367700000000001
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95157
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9483600000000001
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,13.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,14.25
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,14.38
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.25
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,15.62
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,15.62
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.62
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.25
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.75
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.31
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97998
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9332
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80215
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,9.5
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,9.5
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.88
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-39.31
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97241
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95294
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.30834
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,28.94
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,22.12
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.19
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87103
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91705
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96231
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,26.75
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,26.88
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.88
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,23.38
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,23.38
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.38
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.75
931355,Hampshire Close,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.75
931355,Hampshire Close,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (Min),V,245.14
931355,Hampshire Close,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (Max),V,245.17
931355,Hampshire Close,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
931355,Hampshire Close,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (Min),V,246.27
931355,Hampshire Close,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (Max),V,246.3
931355,Hampshire Close,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
931355,Hampshire Close,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (Min),V,244.83
931355,Hampshire Close,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (Max),V,244.86
931355,Hampshire Close,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
931355,Hampshire Close,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,busbar,,L3 Current (Min),A,50.38
931355,Hampshire Close,2023-08-14 00:10:00+00:00,busbar,,L3 Current (Max),A,50.38
931355,Hampshire Close,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,50.38
931355,Hampshire Close,2023-08-14 00:10:00+00:00,busbar,,L2 Current (Min),A,58.75
931355,Hampshire Close,2023-08-14 00:10:00+00:00,busbar,,L2 Current (Max),A,58.88
931355,Hampshire Close,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,58.75
931355,Hampshire Close,2023-08-14 00:10:00+00:00,busbar,,L1 Current (Min),A,47.25
931355,Hampshire Close,2023-08-14 00:10:00+00:00,busbar,,L1 Current (Max),A,47.25
931355,Hampshire Close,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,47.25
931355,Hampshire Close,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 00:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-39.81
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.13
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.81
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.73675
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9622200000000001
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8462200000000001
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Current (Min),A,4.75
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Current (Max),A,4.88
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.12
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Current (Max),A,9.25
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.12
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.25
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.38
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.07
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.0
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.19
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9292299999999999
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9610299999999999
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9584600000000001
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,13.5
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,13.62
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,15.12
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,15.38
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.25
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,17.25
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,17.25
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.25
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.94
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.25
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.56
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98059
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9446100000000001
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8685
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,10.12
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,10.25
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.69
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.25
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.38
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96341
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95145
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32295999999999997
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.44
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.81
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.82
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9249299999999999
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9678
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97934
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,21.12
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,21.38
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.12
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,22.38
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,22.62
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.62
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.75
931355,Hampshire Close,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.62
931355,Hampshire Close,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (Min),V,245.8
931355,Hampshire Close,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (Max),V,245.83
931355,Hampshire Close,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
931355,Hampshire Close,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (Min),V,246.66
931355,Hampshire Close,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (Max),V,246.69
931355,Hampshire Close,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
931355,Hampshire Close,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (Min),V,245.19
931355,Hampshire Close,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (Max),V,245.25
931355,Hampshire Close,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
931355,Hampshire Close,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-14 00:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 00:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 00:00:00+00:00,busbar,,L3 Current (Min),A,46.88
931355,Hampshire Close,2023-08-14 00:00:00+00:00,busbar,,L3 Current (Max),A,47.12
931355,Hampshire Close,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,47.0
931355,Hampshire Close,2023-08-14 00:00:00+00:00,busbar,,L2 Current (Min),A,61.12
931355,Hampshire Close,2023-08-14 00:00:00+00:00,busbar,,L2 Current (Max),A,61.38
931355,Hampshire Close,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,61.25
931355,Hampshire Close,2023-08-14 00:00:00+00:00,busbar,,L1 Current (Min),A,51.5
931355,Hampshire Close,2023-08-14 00:00:00+00:00,busbar,,L1 Current (Max),A,51.5
931355,Hampshire Close,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,51.5
931355,Hampshire Close,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 00:00:00+00:00,ambient,,Temperature,C,0.0
